Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
EMIDS,Berkswell,Berkswell 132kV,BESW1J,132,0.0042,0.04406,24.7,29.02,9.45,11.74,39,47,15.3,18.4
EMIDS,Berkswell,Berkswell 132kV,BESW1K,132,0.00273,0.03647,30.81,35.9,11.48,14.17,39,47,15.3,18.4
EMIDS,Berkswell,Berkswell 132kV,BESW1L,132,0.0042,0.04398,24.73,29.06,9.46,11.76,39,47,15.3,18.4
EMIDS,Berkswell,Berkswell 132kV,BESW1M,132,0.00273,0.03645,30.83,35.91,11.49,14.17,39,47,15.3,18.4
EMIDS,Berkswell,Berkswell 132kV,BESW1P,132,0.00322,0.03755,29.43,34.06,11.15,13.74,,,,
EMIDS,Berkswell,Berkswell 132kV,BESW1Q,132,0.00461,0.045,23.92,27.98,9.25,11.48,,,,
EMIDS,Berkswell,Coventry Central 132kV,COVC1J,132,0.00754,0.05096,19.81,21.72,8.19,9.99,,,,
EMIDS,Berkswell,Coventry Central 132kV,COVC1K,132,0.00632,0.04378,23.21,24.86,9.58,11.56,,,,
EMIDS,Berkswell,Coventry South 132kV,COVS1J,132,0.00503,0.04565,23.31,23.75,9.23,10.09,,,,
EMIDS,Berkswell,Coventry South 132kV,COVS1JT,132,0.0048,0.04532,23.63,24.42,9.3,10.22,,,,
EMIDS,Berkswell,Coventry South 132kV,COVS1K,132,0.00621,0.0526,20,21.02,7.97,8.94,,,,
EMIDS,Berkswell,Coventry South 132kV,COVS1KT,132,0.00601,0.05229,20.21,21.49,8.01,9.03,,,,
EMIDS,Berkswell,Coventry West 132kV,COVW1J,132,0.00406,0.03954,27.25,30.36,10.59,12.59,,,,
EMIDS,Berkswell,Coventry West 132kV,COVW1K,132,0.0054,0.04692,22.51,25.54,8.88,10.7,,,,
EMIDS,Berkswell,Harbury 132kV,HARB1J,132,0.01442,0.0664,13.71,13.54,6.19,6.42,,,,
EMIDS,Berkswell,Harbury 132kV,HARB1K,132,0.01441,0.06636,13.72,13.56,6.19,6.43,,,,
EMIDS,Berkswell,Warwick 132kV,WARW1J,132,0.00525,0.04272,24.36,28.19,9.58,11.9,38.25,45.9,15.3,18.4
EMIDS,Berkswell,Coventry Central 33kV,COVC3J,33,0.00689,0.12159,39.98,3.64,14.97,2.56,65.5,,26.2,
EMIDS,Berkswell,Coventry South 33kV,COVS3J,33,0.00631,0.10584,44.37,4.62,16.39,1.79,62.5,,25,
EMIDS,Berkswell,Coventry South 33kV,COVS3K,33,0.00631,0.10584,44.37,4.62,16.39,1.79,62.5,,25,
EMIDS,Berkswell,Coventry West 33kV,COVW3J,33,0.00612,0.14203,34.02,3.86,12.29,2.69,43.75,,17.5,
EMIDS,Berkswell,Harbury 33kV,HARB3J,33,0.0115,0.16988,27.5,3.43,10.46,1.29,43.75,,17.5,
EMIDS,Berkswell,Harbury 33kV,HARB3K,33,0.0115,0.16989,27.5,3.43,10.46,1.29,43.75,,17.5,
EMIDS,Berkswell,Harbury 33kV,HARB3L,33,0.01247,0.17193,26.97,3.44,10.33,1.29,,,,
EMIDS,Berkswell,Harbury 33kV,HARB3M,33,0.01329,0.1717,26.81,3.45,10.33,1.29,,,,
EMIDS,Berkswell,Warwick 33kV,WARW3J,33,0.00943,0.11464,39.87,3.44,14.9,2.4,62.5,,25,
EMIDS,Berkswell,Banbury Road 11kV,BANR5J,11,0.06739,0.62116,21.03,2.11,8.09,1.47,32.8,,13.12,
EMIDS,Berkswell,Campion Hills 11kV,CAMH5J,11,0.04681,0.56081,24.3,2.13,9.15,1.48,32.8,,13.12,
EMIDS,Berkswell,Claverdon 11kV,CLAV5J,11,0.14879,0.67256,17,2.1,7.56,1.46,32.8,,13.12,
EMIDS,Berkswell,Courthouse Green 11kV,COUG5J,11,0.02459,0.68163,21.57,2.8,7.64,1.95,46,,18.4,
EMIDS,Berkswell,Coventry South 11kV,COVS5J,11,0.01278,0.52837,28.83,2.88,10.62,2.02,32.8,,13.12,
EMIDS,Berkswell,Dillotford Avenue 11kV,DILA5K,11,0.07353,0.87689,15.53,1.11,5.75,0.75,47,,18.4,
EMIDS,Berkswell,Gaydon 11kV,GAYD5J,11,0.07598,0.59514,21.41,2.79,8.67,1.94,33.4,,13.12,
EMIDS,Berkswell,Harbury 11kV,HARB5J,11,0.02472,0.69711,21.02,2.81,7.43,1.96,50,,20,
EMIDS,Berkswell,Holyhead Road 11kV,HOLR5J,11,0.02363,0.61353,23.76,1.49,8.43,1.02,47,,18.4,
EMIDS,Berkswell,Jaguar 11kV,JABL5J,11,0.0943,0.79162,16.64,2.76,6.71,1.92,62.5,,25,
EMIDS,Berkswell,JLR Gaydon 11kV,JLRGAY5J,11,0.03964,0.56668,25.27,2.79,10.14,1.95,62.5,,25,
EMIDS,Berkswell,JLR Gaydon 11kV,JLRGAY5K,11,0.03964,0.56668,25.27,2.79,10.14,1.95,62.5,,25,
EMIDS,Berkswell,JLR Whitley 11kV,JLRW5J,11,0.02234,0.48585,30.42,2.85,11.72,1.99,,,,
EMIDS,Berkswell,JLR Whitley 11kV,JLRW5K,11,0.02234,0.48585,30.42,2.85,11.72,1.99,,,,
EMIDS,Berkswell,Kenilworth 11kV,KENI5J,11,0.06863,0.43287,28.69,2.13,11.75,1.48,32.8,,13.12,
EMIDS,Berkswell,Kenilworth 11kV,KENI5K,11,0.06863,0.43287,28.69,2.13,11.75,1.48,32.8,,13.12,
EMIDS,Berkswell,Lockheed 11kV,LOCK5J,11,0.03736,0.45904,29.84,2.16,11.4,1.5,32.8,,13.12,
EMIDS,Berkswell,Princethorpe 11kV,PRIN5J,11,0.28772,1.40356,8.26,1.4,3.65,0.96,32.8,,13.12,
EMIDS,Berkswell,Southam 11kV,SOTH5J,11,0.10162,0.82355,16.02,1.1,6.51,0.75,32.8,,13.12,
EMIDS,Berkswell,Tournament Fields,TOFD5J,11,0.0394,0.74259,19.16,2.81,7.26,1.95,,,,
EMIDS,Berkswell,Torrington Avenue 11kV,TORA5J,11,0.03484,0.55106,25.48,3.74,9.24,2.61,32.8,,13.12,
EMIDS,Berkswell,Warwick University 11kV,WARU5J,11,0.04617,0.38987,32.91,2.63,12.45,1.83,62.5,,25,
EMIDS,Berkswell,Warwick 11kV,WARW5J,11,0.02654,0.71584,20.4,2.25,7.1,1.56,46,,18.4,
EMIDS,Berkswell,Warwick 11kV,WARW5K,11,0.02051,0.74917,19.83,2.26,6.95,1.57,46,,18.4,
EMIDS,Berkswell,Warwick 11kV,WARW5L,11,0.0234,0.73044,20.11,2.25,7.02,1.56,46,,18.4,
EMIDS,Berkswell,Wise Street 11kV,WISS5J,11,0.03962,0.59687,23.49,2.12,8.47,1.47,32.8,,13.12,
EMIDS,Berkswell,Courthouse Green 6.6kV,COUG7J,7,0.03827,0.76504,31.2,1.21,11.5,0.81,54.75,,21.9,
EMIDS,Berkswell,Courtaulds 6.6kV,COUR7J,7,0.03314,1.28902,19.23,1.49,6.75,1.01,54.75,,21.9,
EMIDS,Berkswell,Coventry West 33kV,COVW7J,7,0.01597,0.73107,34.02,2.9,11.83,2,,,,
EMIDS,Berkswell,Cox Street 6.6kV,COXS7J,7,0.01979,0.57607,43.79,2.33,16.03,1.6,46,,18.4,
EMIDS,Berkswell,Dunlop 6.6kV,DUNL7J,7,0.03495,0.58104,41.19,2.94,15.57,2.03,,,,
EMIDS,Berkswell,Hawkesmill Lane 6.6kV,HAWL7J,7,0.09904,0.69315,29.95,2.32,12.67,1.59,46,,18.4,
EMIDS,Berkswell,Holbrook Lane 6.6kV,HOLL7J,7,0.01895,0.53797,49.35,2.89,18.53,2,62.5,,25,
EMIDS,Berkswell,Sandy Lane 6.6kV,SANL7J,7,0.02015,0.46574,53.45,2.26,19.74,1.55,,,,
EMIDS,Berkswell,Spon Street 6.6kV,SPOS7J,7,0.02499,0.50374,47,2.91,17.14,2.01,62.5,,25,
EMIDS,Berkswell,Spon Street 6.6kV,SPOS7K,7,0.02499,0.50374,47,2.91,17.14,2.01,62.5,,25,
EMIDS,Bicker Fen,Bicker Fen 132kV,BICF1J,132,0.00176,0.03537,33.3,39.84,12.5,15.34,100,100,30,30
EMIDS,Bicker Fen,Boston 132kV,BOST1J1,132,0.01343,0.06274,15.01,13.56,6.92,6.51,27.3,32.8,10.9,13.1
EMIDS,Bicker Fen,Boston 132kV,BOST1J2,132,0.01343,0.06274,15.01,13.56,6.92,6.51,27.3,32.8,10.9,13.1
EMIDS,Bicker Fen,Boston 132kV,BOST1J3,132,0.0117,0.07929,12.48,11.14,5.33,4.61,27.3,32.8,10.9,13.1
EMIDS,Bicker Fen,Boston 132kV,BOST1K1,132,0.01343,0.06273,15.01,13.56,6.92,6.51,27.3,32.8,10.9,13.1
EMIDS,Bicker Fen,Boston 132kV,BOST1K2,132,0.01343,0.06273,15.01,13.56,6.92,6.51,27.3,32.8,10.9,13.1
EMIDS,Bicker Fen,Boston 132kV,BOST1K3,132,0.01169,0.07924,12.49,11.15,5.34,4.61,27.3,32.8,10.9,13.1
EMIDS,Bicker Fen,Grantham 132kV,GRTH1J,132,0.01821,0.07948,11.52,10.87,5.41,5.08,,,,
EMIDS,Bicker Fen,Grantham 132kV,GRTH1K,132,0.01823,0.07955,11.51,10.87,5.41,5.07,,,,
EMIDS,Bicker Fen,Middlemarsh 132kV,MMAR1J,132,0.01867,0.09784,10.01,12.03,4.48,5.44,,,,
EMIDS,Bicker Fen,Middlemarsh 132kV,MMAR1K,132,0.01867,0.09786,10.01,12.04,4.48,5.44,,,,
EMIDS,Bicker Fen,Skegness 132kV,SKEG1J,132,0.01743,0.09483,10.42,12.2,4.63,5.57,,,,
EMIDS,Bicker Fen,Skegness 132kV,SKEG1K,132,0.01743,0.09485,10.42,12.2,4.63,5.57,,,,
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1J,132,0.0142,0.06849,13.81,13.55,6.36,6.22,,,,
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1K,132,0.01423,0.06859,13.79,13.52,6.35,6.21,,,,
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1P,132,0.01001,0.05584,17.57,17.38,7.82,7.92,,,,
EMIDS,Bicker Fen,Sleaford 132kV,SLEA1Q,132,0.01002,0.05586,17.56,17.37,7.82,7.92,,,,
EMIDS,Bicker Fen,Boston 33kV,BOST3J,33,0.00989,0.14665,32.94,4.05,12.49,2.81,43.75,,17.5,
EMIDS,Bicker Fen,Boston 33kV,BOST3K,33,0.01006,0.14698,32.82,4.04,12.46,2.8,43.75,,17.5,
EMIDS,Bicker Fen,Great Hale 33kV,GHAL3T,33,0.1163,0.33555,9.86,3.05,5.09,1.18,,,,
EMIDS,Bicker Fen,Grantham 33kV,GRTH3J,33,0.01442,0.12552,35.05,3.76,14.22,1.41,62.5,,25,
EMIDS,Bicker Fen,Middlemarsh 33kV,MMAR3J,33,0.01979,0.15944,26.01,1.46,10.81,0.56,,,,
EMIDS,Bicker Fen,Middlemarsh 33kV,MMAR3K,33,0.01979,0.15927,26.03,1.46,10.83,0.56,,,,
EMIDS,Bicker Fen,Skegness 33kV,SKEG3J,33,0.01457,0.11624,37.67,7.54,15.15,2.81,78.75,,31.5,
EMIDS,Bicker Fen,Sleaford 33kV,SLEA3J,33,0.01319,0.13766,34.03,4.61,13.76,1.78,43.75,,17.5,
EMIDS,Bicker Fen,Trusthorpe 33kV,TRUS3J,33,0.11133,0.39012,8.65,2.9,3.96,1.26,,,,
EMIDS,Bicker Fen,Trusthorpe 33kV,TRUS3K,33,0.11133,0.39012,8.65,2.9,3.96,1.26,,,,
EMIDS,Bicker Fen,Alford 11kV,ALFO5J,11,0.18423,1.15242,10.81,2.61,4.45,1.81,62.5,,25,
EMIDS,Bicker Fen,Billingborough 11kV,BILL5J,11,0.20343,0.93964,12.75,3.08,5.92,2.15,33.4,,13.12,
EMIDS,Bicker Fen,Billingborough 11kV,BILL5K,11,0.20343,0.93965,12.75,3.08,5.92,2.15,33.4,,13.12,
EMIDS,Bicker Fen,Chapel St Leonards 11kV,CHAL5J,11,0.11163,0.79298,15.96,2.74,6.45,1.91,50,,20,
EMIDS,Bicker Fen,Cranwell 11kV,CRAN5J,11,0.10481,0.74481,17.15,2.75,7.11,1.92,62.5,,25,
EMIDS,Bicker Fen,Cranwell 11kV,CRAN5K,11,0.10481,0.74481,17.15,2.75,7.11,1.92,62.5,,25,
EMIDS,Bicker Fen,Donington 11kV,DONI5J,11,0.07398,0.8338,17.56,2.74,7.18,1.82,32.8,,13.12,
EMIDS,Bicker Fen,Easton 11kV,EAST5J,11,0.16939,1.25237,10.45,1.38,4.14,0.95,50,,20,
EMIDS,Bicker Fen,Great Hale 11kV,GHAL5J,11,0.17796,1.42569,9.26,1.39,3.75,0.96,50,,20,
EMIDS,Bicker Fen,Horncastle 11kV,HORN5J,11,0.19889,0.76971,16.51,2.66,7.72,1.84,32.8,,13.12,
EMIDS,Bicker Fen,Horncastle 11kV,HORN5K,11,0.19889,0.76971,16.51,2.66,7.72,1.84,32.8,,13.12,
EMIDS,Bicker Fen,Ingoldmells 11kV,INGO5J,11,0.05067,0.60707,22.63,2.82,8.28,1.96,33.4,,13.12,
EMIDS,Bicker Fen,Kirton 11kV,KIRT5J,11,0.05326,0.82952,16.66,2.49,6.26,1.65,33.4,,13.1,
EMIDS,Bicker Fen,Langrick 11kV,LANG5J,11,0.1463,1.98047,7.44,1.41,2.98,0.89,50,,20,
EMIDS,Bicker Fen,Leadenham 11kV,LEAD5J,11,0.22258,1.49752,8.42,1.36,3.48,0.93,32.8,,13.12,
EMIDS,Bicker Fen,Leadenham 11kV,LEAD5K,11,0.22043,1.16937,10.24,1.41,4.14,0.96,32.8,,13.12,
EMIDS,Bicker Fen,Marsh Lane 11kV,MARE5J,11,0.05641,0.63562,22.98,2.88,9.18,1.93,32.8,,13.12,
EMIDS,Bicker Fen,Mount Bridge 11kV,MOUB5J,11,0.03335,0.47729,29.35,3.63,10.95,2.46,33.75,,13.5,
EMIDS,Bicker Fen,New Beacon Road 11kV,NEBR5J,11,0.05065,0.532,25.06,2.8,9.61,1.95,32.8,,13.12,
EMIDS,Bicker Fen,Ruskington  11kV,RUSK5J,11,0.02969,0.65427,23.52,11.62,8.6,6.13,53,,21,
EMIDS,Bicker Fen,Skillington 11kV,SKIL5J,11,0.17912,0.73904,14.86,1.97,6.63,1.36,32.8,,13.12,
EMIDS,Bicker Fen,Sleaford 11kV,SLEA5J,11,0.02626,0.64275,23,2.1,8.36,1.46,50,,20,
EMIDS,Bicker Fen,Sleaford Road 11kV,SLER5J,11,0.05722,0.67592,22.54,2.8,9.34,1.87,32.8,,13.12,
EMIDS,Bicker Fen,Spilsby 11kV,SPIL5J,11,0.08402,0.73869,19.17,2.7,7.74,1.88,62.5,,25,
EMIDS,Bicker Fen,Stickney 11kV,STIC5J,11,0.08194,1.26083,12.84,1.48,5.21,0.94,32.8,,13.12,
EMIDS,Bicker Fen,Trusthorpe 11kV,TRUS5J,11,0.13407,0.73884,15.85,2.07,6.46,1.43,32.8,,13.12,
EMIDS,Bicker Fen,Warth Lane 11kV,WARL5J,11,0.03753,0.44032,30.98,2.84,11.63,1.98,52,,25,
EMIDS,Bicker Fen,Woodhall Spa 11kV,WOOS5J,11,0.24635,1.55068,8.2,9.38,3.43,3.94,32.8,,13.12,
EMIDS,Bicker Fen,Wrangle 11kV,WRAN5J,11,0.33709,1.65513,7.79,1.35,3.54,0.92,33.4,,13.12,
EMIDS,Bicker Fen,Wrangle 11kV,WRAN5K,11,0.23909,1.59194,7.69,1.47,3.15,0.93,33.4,,13.12,
EMIDS,Chesterfield,Alfreton 132kV,ALFR1J,132,0.01131,0.05167,17.58,16.16,7.82,7.37,,,,
EMIDS,Chesterfield,Alfreton 132kV,ALFR1K,132,0.01127,0.05162,17.61,16.18,7.83,7.37,,,,
EMIDS,Chesterfield,Annesley 132kV,ANNE1K,132,0.00339,0.03827,28.2,31.26,10.49,12.13,38.25,45.9,15.3,18.4
EMIDS,Chesterfield,Annesley 132kV,ANNE1L,132,0.00339,0.03827,28.2,31.26,10.5,12.14,38.25,45.9,15.3,18.4
EMIDS,Chesterfield,Chesterfield 132kV,CHTE1M,132,0.00168,0.0267,42.21,48.59,15.17,18.34,39,47,15.3,18.4
EMIDS,Chesterfield,Chesterfield 132kV,CHTE1R,132,0.00163,0.02667,42.37,48.39,15.19,18.19,39,47,15.3,18.4
EMIDS,Chesterfield,Clipstone 132kV,CLIP1J,132,0.0844,0.57483,1.77,2.51,0.66,0.98,,,,
EMIDS,Chesterfield,Clipstone 132kV,CLIP1K,132,0.08438,0.57905,1.77,2.52,0.66,0.98,,,,
EMIDS,Chesterfield,Goitside 132kV,GOIT1J,132,0.00309,0.0317,33.77,30.63,12.85,13.58,,,,
EMIDS,Chesterfield,Goitside 132kV,GOIT1K,132,0.00305,0.03167,33.87,30.6,12.87,13.51,,,,
EMIDS,Chesterfield,Mansfield 132kV,MANS1J,132,0.08598,0.59087,1.72,2.36,0.64,0.93,38.25,45.9,15.3,18.4
EMIDS,Chesterfield,Mansfield 132kV,MANS1L,132,0.08598,0.59506,1.72,2.36,0.64,0.92,38.25,45.9,15.3,18.4
EMIDS,Chesterfield,Pinxton 132kV,PINX1J,132,0.00334,0.0385,28.16,27.85,10.53,11.02,,,,
EMIDS,Chesterfield,Pinxton 132kV,PINX1K,132,0.00332,0.03853,28.16,27.87,10.52,11,,,,
EMIDS,Chesterfield,Staveley 132kV,STAV1J,132,0.00502,0.03564,28.25,26.13,11.43,11.38,,,,
EMIDS,Chesterfield,Staveley 132kV,STAV1K,132,0.00501,0.0357,28.23,26.03,11.42,11.32,,,,
EMIDS,Chesterfield,Whitwell 132kV,WHWE1J,132,0.01167,0.05583,16.53,15.32,7.33,6.94,,,,
EMIDS,Chesterfield,Whitwell 132kV,WHWE1K,132,0.01163,0.0558,16.55,15.34,7.34,6.93,,,,
EMIDS,Chesterfield,Alfreton 33kV,ALFR3J,33,0.00921,0.11005,41.26,2.91,14.14,1.93,43.75,,17.5,
EMIDS,Chesterfield,Ambergate 33kV,AMBE3K,33,0.16436,0.37617,7.84,1.86,4.13,1.16,,,,
EMIDS,Chesterfield,Blidworth 33kV,BLID3J,33,0.05365,0.2265,16.14,2.25,7.26,1.45,,,,
EMIDS,Chesterfield,Buxton 33kV,BUXT3J,33,0.01348,0.15472,27.16,4.31,9.43,3.04,32.8,,13.12,
EMIDS,Chesterfield,Chesterfield 33kV,CHES3A,33,0.00323,0.083,58.18,4.03,20.28,1.54,62.5,,25,
EMIDS,Chesterfield,Chesterfield 33kV,CHES3B,33,0.00323,0.083,58.18,4.03,20.28,1.54,62.5,,25,
EMIDS,Chesterfield,Clipstone 33kV,CLIP3J,33,0.08989,0.42366,9.18,3.34,3.38,2.18,62.5,,25,
EMIDS,Chesterfield,Danesmoor 33kV,DANE3J,33,0.06978,0.2038,15.95,3.17,7.99,1.29,,,,
EMIDS,Chesterfield,Danesmoor 33kV,DANE3K,33,0.06662,0.18847,17.07,3.24,8.59,1.35,,,,
EMIDS,Chesterfield,Eyam 33kV,EYAM3J,33,0.18096,0.48308,6.47,1.97,3.29,1.25,32.8,,13.12,
EMIDS,Chesterfield,Eyam 33kV,EYAM3K,33,0.15808,0.54672,6.25,2.01,3.01,1.31,32.8,,13.12,
EMIDS,Chesterfield,Farnsfield 33kV,FARN3J,33,0.15328,0.44792,7.27,1.59,3.53,0.99,,,,
EMIDS,Chesterfield,Goitside 33kV,GOIT3J,33,0.0052,0.13492,36.02,4.16,12.47,2.8,43.75,,17.5,
EMIDS,Chesterfield,Grassmoor 33kV,GRAS3J,33,0.02102,0.13905,29.49,3.97,12.13,1.41,,,,
EMIDS,Chesterfield,Grassmoor 33kV,GRAS3K,33,0.02114,0.13844,29.58,3.96,12.18,1.41,,,,
EMIDS,Chesterfield,Hindlow 33kV,HINL3J,33,0.06578,0.34602,10.85,2.83,4.62,1.95,32.8,,13.12,
EMIDS,Chesterfield,Mansfield 33kV,MANS3J,33,0.00672,0.10411,43.76,4.18,14.83,2.82,62.5,,25,
EMIDS,Chesterfield,Ravensdale Park 33kV,RAPA3J,33,0.31708,0.67261,4.28,1.33,2.32,0.76,,,,
EMIDS,Chesterfield,Ravensdale Park 33kV,RAPA3K,33,0.33753,0.68384,4.09,1.33,2.25,0.76,,,,
EMIDS,Chesterfield,Staveley 33kV,STAV3J,33,0.00495,0.11854,40.98,4.18,14.64,2.82,43.75,,17.5,
EMIDS,Chesterfield,Staveley 33kV,STAV3K,33,0.00495,0.11853,40.98,4.18,14.65,2.82,43.75,,17.5,
EMIDS,Chesterfield,Whitwell 33kV,WHWE3J,33,0.01191,0.13534,33.87,2.91,12.81,1.93,43.75,,17.5,
EMIDS,Chesterfield,Acreage Lane 11kV,ACRL5J,11,0.02848,0.37025,37.03,2.6,12.72,1.51,32.8,,13.1,
EMIDS,Chesterfield,Acreage Lane 11kV,ACRL5K,11,0.02847,0.37024,37.03,2.6,12.72,1.51,32.8,,13.1,
EMIDS,Chesterfield,Ambergate 11kV,AMBE5J,11,0.14445,0.58555,19.1,1.91,8.6,1.01,32.8,,13.12,
EMIDS,Chesterfield,Annesley 11kV,ANNE5J,11,0.01403,0.30093,47.88,2.65,15.96,1.53,45.75,,18.3,
EMIDS,Chesterfield,Bilsthorpe 11kV,BILS5J,11,0.08087,0.5334,22.79,3.29,7.94,1.95,32.8,,13.12,
EMIDS,Chesterfield,Biwater 11kV,BIWA5J,11,0.06882,1.18357,12.26,1.88,4.44,1,32.8,,13.12,
EMIDS,Chesterfield,Blackwell 11kV,BLAC5J,11,0.03788,0.44036,31.55,3.29,11.71,1.97,62.5,,25,
EMIDS,Chesterfield,Blidworth 11kV,BLID5J,11,0.05686,0.6532,21.11,3.26,7.78,1.96,32.8,,13.12,
EMIDS,Chesterfield,Bolsover 11kV,BOLS5J,11,0.03881,0.41178,31.91,2.63,10.78,1.49,62.5,,25,
EMIDS,Chesterfield,Bolsover 11kV,BOLS5K,11,0.03881,0.41178,31.91,2.63,10.78,1.49,62.5,,25,
EMIDS,Chesterfield,Budby 11kV,BUDB5J,11,0.25257,2.28735,5.85,1.74,2.26,0.91,31.25,,12.5,
EMIDS,Chesterfield,Calverton 11kV,CALN5J,11,0.17233,1.05231,12.27,1.84,4.68,0.98,32.8,,13.12,
EMIDS,Chesterfield,Calverton 11kV,CALN5K,11,0.13869,0.87933,14.05,1.86,5.61,0.99,32.8,,13.12,
EMIDS,Chesterfield,Clipstone 11kV,CLIP5J,11,0.11527,0.84928,15.3,3.25,5.82,1.92,32.8,,13.12,
EMIDS,Chesterfield,Clowne 11kV,CLOW5J,11,0.08232,0.97051,14.33,1.87,5.3,0.99,31.25,,12.5,
EMIDS,Chesterfield,Craggs Lane 11kV,CRAL5J,11,0.04178,0.54492,26.04,3.27,9.25,1.95,32.8,,13.12,
EMIDS,Chesterfield,Crown Farm 11kV,CROF5J,11,0.10637,0.6858,18.4,3.23,6.65,1.91,32.8,,13.12,
EMIDS,Chesterfield,Danesmoor 11kV,DANE5J,11,0.06071,0.52267,25.62,3.4,9.81,2.04,32.8,,13.12,
EMIDS,Chesterfield,Eckington 11kV,ECKI5J,11,0.04227,0.56301,25.15,3.3,9.28,1.99,32.8,,13.12,
EMIDS,Chesterfield,Eyam 11kV,EYAM5J,11,0.25785,1.49064,8.31,2.46,3.4,1.42,62.5,,25,
EMIDS,Chesterfield,Eyam 11kV,EYAM5K,11,0.27501,1.51633,8.06,1.99,3.47,1.4,62.5,,25,
EMIDS,Chesterfield,Farnsfield 11kV,FARN5J,11,0.16212,1.13077,11.26,1.83,4.21,0.97,32.8,,13.12,
EMIDS,Chesterfield,Flagg 11kV,FLAG5J,11,0.20275,1.17124,10.11,1.38,4.35,0.98,50,,20,
EMIDS,Chesterfield,Grassmoor 11kV,GRAS5J,11,0.0227,0.51506,28.45,3.29,9.54,1.97,50,,20,
EMIDS,Chesterfield,Halfway 11kV,HALF5J,11,0.05887,0.49552,28.84,1.9,9.85,1.01,32.8,,13.12,
EMIDS,Chesterfield,Halfway 11kV,HALF5K,11,0.05887,0.49552,28.84,1.9,9.85,1.01,32.8,,13.12,
EMIDS,Chesterfield,Hindlow 11kV,HINL5J,11,0.07189,0.5666,22.14,2.79,8.68,1.97,32.8,,13.12,
EMIDS,Chesterfield,Holme Carr 11kV,HOLC5J,11,0.04893,0.72483,19.57,3.24,7.14,1.94,32.8,,13.12,
EMIDS,Chesterfield,Hucknall 11kV,HUCK5J,11,0.03289,0.48917,28.98,2.61,10.33,1.51,32.8,,13.12,
EMIDS,Chesterfield,Huthwaite 11kV,HUTH5J,11,0.04869,0.43615,30.53,3.32,11.26,2,62.5,,25,
EMIDS,Chesterfield,Lime Tree Place 11kV,LITP5J,11,0.02743,0.46836,30.5,2.6,10.65,1.51,32.8,,13.12,
EMIDS,Chesterfield,Mansfield 11kV,MANS5J,11,0.02977,0.41421,33.7,2.6,11.63,1.51,32.8,,13.12,
EMIDS,Chesterfield,Meadow Lane 11kV,MEAL5J,11,0.02721,0.58265,25.22,3.28,8.59,1.98,32.8,,13.12,
EMIDS,Chesterfield,Ollerton 11kV,OLLE5J,11,0.10484,0.70054,18.71,3.23,7.04,1.91,50,,20,
EMIDS,Chesterfield,Pinxton 11kV,PINX5J,11,0.02111,0.44051,32.91,3.33,11.26,1.98,62.5,,25,
EMIDS,Chesterfield,Queens Park 11kV,QUPA5J,11,0.02289,0.55042,26.7,2.72,9.09,1.58,32.8,,13.12,
EMIDS,Chesterfield,Ravensdale Park 11kV,RAPA5J,11,0.30142,1.00536,10.59,2.47,4.91,1.4,50,,20,
EMIDS,Chesterfield,Robin Hood 11kV,ROHO5J,11,0.18097,1.95591,7.01,1.73,2.58,0.92,32.8,,13.12,
EMIDS,Chesterfield,Robert Hyde 11kV,ROHY5J,11,0.01866,0.50086,29.51,3.3,10.75,1.97,32.8,,13.12,
EMIDS,Chesterfield,Rufford 11kV,RUFF5J,11,0.11141,0.7778,16.4,3.23,5.96,1.9,32.8,,13.12,
EMIDS,Chesterfield,Sheepbridge 11kV,SHEE5J,11,0.04407,0.38,34.9,1.94,13.36,1.03,62.5,,25,
EMIDS,Chesterfield,Sheepbridge 11kV,SHEE5K,11,0.04408,0.38,34.9,1.94,13.36,1.03,62.5,,25,
EMIDS,Chesterfield,Shirebrook 11kV,SHIR5J,11,0.22653,1.37618,9.08,1.83,3.74,0.97,31.25,,12.5,
EMIDS,Chesterfield,Sherwood Park 11kV,SHPA5J,11,0.0328,0.63295,22.99,3.27,8.12,1.96,32.8,,13.12,
EMIDS,Chesterfield,Sheffield Road 11kV,SHRO5J,11,0.02139,0.63586,23.37,3.3,8,1.98,31.25,,12.5,
EMIDS,Chesterfield,Skegby Lane 11kV,SKEL5J,11,0.04245,0.49829,27.11,3.25,9.55,1.96,40,,16,
EMIDS,Chesterfield,Somercotes 11kV,SOME5J,11,0.02778,0.39294,35.93,2.73,11.97,1.58,32.8,,13.12,
EMIDS,Chesterfield,Staveley 11kV,STAV5J,11,0.01812,0.48524,30.59,1.91,10.2,1.02,32.8,,13.12,
EMIDS,Chesterfield,Staveley Works,STAW5J,11,0.01243,0.50073,29.24,1.92,9.32,1.02,63,,25,
EMIDS,Chesterfield,Sutton Junction 11kV,SUTJ5J,11,0.04623,0.4188,31.74,3.38,11.91,2.04,50,,20,
EMIDS,Chesterfield,Sutton Junction 11kV,SUTJ5K,11,0.06725,0.85706,16.43,1.86,5.81,1,50,,20,
EMIDS,Chesterfield,Teversal 11kV,TEVE5J,11,0.05448,0.61124,22.46,3.24,8.34,1.96,50,,20,
EMIDS,Chesterfield,Thoresby 11kV,THOR5J,11,0.1257,0.92508,14.11,3.2,5.41,1.88,32.8,,13.12,
EMIDS,Chesterfield,Walton 11kV,WALT5J,11,0.04569,0.67577,20.94,3.26,7.72,1.95,50,,20,
EMIDS,Chesterfield,Warsop 11kV,WARS5J,11,0.13756,0.90408,13.93,3.18,5.43,1.87,32.8,,13.12,
EMIDS,Chesterfield,Wessington 11kV,WESS5J,11,0.09093,0.96426,14.25,1.51,5.32,0.76,32.8,,13.12,
EMIDS,Chesterfield,Westhorpe 11kV,WETH5J,11,0.07893,0.56164,23.24,2.56,9.18,1.47,32.8,,13.12,
EMIDS,Chesterfield,Westhorpe 11kV,WETH5K,11,0.07893,0.56164,23.24,2.56,9.18,1.47,32.8,,13.12,
EMIDS,Chesterfield,Wingerworth 11kV,WING5J,11,0.18484,1.25818,10.39,1.81,4.23,0.96,31.25,,12.5,
EMIDS,Chesterfield,Goitside 33kV,GOIT7J,7,0.02641,0.66688,36.9,3.61,12.75,2,46,,18.4,
EMIDS,Chesterfield,Sheffield Road 6.6kV,SHRO7J,7,0.02066,0.68448,36.37,2.47,12.58,1.21,46,,18.4,
EMIDS,Coventry,Coventry 132kV,COVE1M 1,132,0.00279,0.03007,35.39,40.79,13.01,16.25,39,47,15.3,18.4
EMIDS,Coventry,Coventry 132kV,COVE1M 2,132,0.00274,0.03034,35.22,40.56,12.92,16.1,39,47,15.3,18.4
EMIDS,Coventry,Coventry 132kV,COVE1R 1,132,0.00279,0.03023,35.27,41.09,13.13,16.41,39,47,15.3,18.4
EMIDS,Coventry,Coventry 132kV,COVE1R 2,132,0.00275,0.03059,34.98,40.62,13.01,16.26,39,47,15.3,18.4
EMIDS,Coventry,Coventry North 132kV,COVN1K,132,0.00308,0.03093,34.1,38.69,12.85,15.7,,,,
EMIDS,Coventry,Coventry North 132kV,COVN1L,132,0.00297,0.03089,34.3,38.7,12.7,15.56,,,,
EMIDS,Coventry,Coventry South 132kV,COVS1L,132,0.01313,0.05624,15.62,12.82,7.12,6.58,,,,
EMIDS,Coventry,Coventry South 132kV,COVS1M,132,0.01314,0.05605,15.72,12.91,7.13,6.6,,,,
EMIDS,Coventry,Daventry 132kV,DAVE1J,132,0.02109,0.07763,10.68,10.74,5.04,5.02,,,,
EMIDS,Coventry,Daventry 132kV,DAVE1K,132,0.02083,0.07673,10.83,10.86,5.11,5.07,,,,
EMIDS,Coventry,Daventry 132kV,DAVE1P,132,0.00546,0.03454,27.7,28.9,11.09,12.81,,,,
EMIDS,Coventry,Daventry 132kV,DAVE1Q,132,0.00528,0.03412,28.07,30.27,11.14,13.27,,,,
EMIDS,Coventry,Hinckley 132kV,HINC1P,132,0.00706,0.03859,24.24,23.77,10.23,10.86,,,,
EMIDS,Coventry,Hinckley 132kV,HINC1Q,132,0.00691,0.03806,24.55,24.39,10.24,11.09,,,,
EMIDS,Coventry,Nuneaton 132kV,NUNE1J,132,0.00587,0.04049,24.48,23.45,9.86,10.11,,,,
EMIDS,Coventry,Nuneaton 132kV,NUNE1K,132,0.00585,0.04061,24.39,23.48,9.9,10.13,,,,
EMIDS,Coventry,Pailton 132kV,PAIL1J,132,0.00704,0.03771,24.14,26.66,9.97,11.9,,,,
EMIDS,Coventry,Pailton 132kV,PAIL1K,132,0.00704,0.03771,24.14,26.66,9.97,11.9,,,,
EMIDS,Coventry,Rugby 132kV,RUGB1J,132,0.00446,0.0325,30.26,33.12,11.73,14.21,78.75,100,31.5,40
EMIDS,Coventry,Whitley 132kV,WHIT1J,132,0.01162,0.05333,16.81,15.85,7.51,7.33,,,,
EMIDS,Coventry,Whitley 132kV,WHIT1K,132,0.01163,0.05314,16.91,15.95,7.52,7.36,,,,
EMIDS,Coventry,Coton Road 33kV,COTR3J,33,0.02836,0.14824,26.41,2.95,11.2,2.08,44.6,,17.5,
EMIDS,Coventry,Coton Road 33kV,COTR3K,33,0.02794,0.14769,26.59,2.95,11.23,2.08,44.6,,17.5,
EMIDS,Coventry,Coventry North 33kV,COVN3J,33,0.00396,0.09067,52.57,7.57,18.67,2.83,65.5,,26.2,
EMIDS,Coventry,Daventry 33kV,DAVE3J,33,0.01658,0.14468,29.7,7.28,11.5,2.63,62.5,,25,
EMIDS,Coventry,Hinckley 33kV,HINC3J,33,0.01244,0.1636,28.01,2,10.57,1.4,32.75,,13.1,
EMIDS,Coventry,London Road 6.6kV,LONR3J,33,0.03093,0.15323,25.21,3.59,10.81,2.51,62.5,,25,
EMIDS,Coventry,London Road 6.6kV,LONR3K,33,0.03113,0.15134,25.39,3.59,10.93,2.52,80,,31.5,
EMIDS,Coventry,Nuneaton 33kV,NUNE3J,33,0.01054,0.13498,34.15,3.08,12.49,2.17,43.75,,17.5,
EMIDS,Coventry,Pailton 33kV,PAIL3J,33,0.00905,0.08861,46.4,9.44,16.68,3.49,62.5,,25,
EMIDS,Coventry,Rugby 33kV,RUGB3J,33,0.00912,0.12217,37.32,4.08,13.74,2.87,62.5,,25,
EMIDS,Coventry,Welton 33kV,WELT3J,33,0.09286,0.29442,11.27,4.27,5.57,1.73,,,,
EMIDS,Coventry,Welton 33kV,WELT3K,33,0.04473,0.23885,16.14,4.58,6.94,1.79,,,,
EMIDS,Coventry,West Haddon 33kV,WESH3J,33,0.14112,0.45084,7.33,2.74,3.6,1.11,62.5,,25,
EMIDS,Coventry,West Haddon 33kV,WESH3K,33,0.0814,0.40967,9.31,3.35,4.11,1.57,62.5,,25,
EMIDS,Coventry,Whitley 33kV,WHIT3J,33,0.0124,0.1326,33.96,4,12.64,2.8,43.75,,17.5,
EMIDS,Coventry,Whitley 33kV,WHIT3K,33,0.0124,0.1326,33.96,4,12.64,2.8,43.75,,17.5,
EMIDS,Coventry,Wood Lane 33kV,WOOL3J,33,0.09934,0.25806,11.98,1.68,6.32,1.18,,,,
EMIDS,Coventry,Wood Lane 33kV,WOOL3K,33,0.09934,0.25806,11.98,1.68,6.32,1.18,,,,
EMIDS,Coventry,Ansty 11kV,ANST5J,11,0.05757,0.65031,20.85,2.14,7.99,1.5,62.5,,25,
EMIDS,Coventry,Arley 11kV,ARLE5J,11,0.13926,1.19238,10.88,0.74,4.33,0.5,40,,16,
EMIDS,Coventry,Barwell 11kV,BARW5J,11,0.0954,0.77266,16.8,2.76,6.69,1.93,50,,20,
EMIDS,Coventry,Braunston Road 11kV,BRAR5J,11,0.04537,0.59655,23.13,1.46,8.3,1.01,47,,18.4,
EMIDS,Coventry,Brownsover 11kV,BROW5J,11,0.02258,0.67619,21.73,2.18,7.95,1.52,33.4,,13.12,
EMIDS,Coventry,Churchover 11kV,CHOV5J,11,0.02549,0.52616,27.11,2.87,9.99,2.01,32.8,,13.12,
EMIDS,Coventry,Coventry Arena,COAR5J,11,0.04786,0.64272,21.44,2.13,7.98,1.48,62.5,,25,
EMIDS,Coventry,Coventry Colliery 11kV,COCO5J,11,0.04218,0.58923,23.41,2.81,9.04,1.97,62.5,,25,
EMIDS,Coventry,Copsewood 11kV,COPS5J,11,0.05028,0.63915,21.44,1.45,7.87,1,46,,18.4,
EMIDS,Coventry,Coton Road 11kV,COTR5J,11,0.03856,0.48813,27.95,2.82,10.26,1.98,32.8,,13.12,
EMIDS,Coventry,Coventry North 11kV,COVN5J,11,0.01653,0.47672,30.64,2.84,10.64,1.99,47,,18.4,
EMIDS,Coventry,Crick 11kV,CRIC5J,11,0.0318,0.37738,33.82,4.09,11.58,2.86,50,,20,
EMIDS,Coventry,Crick 11kV,CRIC5K,11,0.0318,0.37735,33.82,4.09,11.58,2.86,50,,20,
EMIDS,Coventry,Coventry Wate Reduction Unit 11kV,CWRU5J,11,0.08291,0.67776,18.47,19.09,6.82,7.17,32.8,,13.12,
EMIDS,Coventry,Daventry 11kV,DAVE5J,11,0.03133,0.43604,31.82,2.86,11.86,2,50,,20,
EMIDS,Coventry,Dillotford Avenue 11kV,DILA5J,11,0.0732,0.9074,15.06,1.08,5.55,0.75,32.8,,13.12,
EMIDS,Coventry,English Electric 11kV,ENGE5J,11,0.03007,0.67163,21.44,1.45,8.02,1,32.8,,13.12,
EMIDS,Coventry,Gipsy Lane 11kV,GIPL5J,11,0.04008,0.60783,23.03,2.83,8.47,1.98,32.8,,13.12,
EMIDS,Coventry,Hillmorton 11kV,HILL5J,11,0.0541,0.54878,24.45,2.2,9.33,1.54,32.8,,13.12,
EMIDS,Coventry,Langdale Drive 11kV,LAND5J,11,0.07316,0.54032,23.68,2.84,9.42,1.99,62.5,,25,
EMIDS,Coventry,Lawford 11kV,LAWF5J,11,0.03237,0.38266,34.83,2.76,12.99,1.93,50,,20,
EMIDS,Coventry,Lutterworth 11kV,LUTT5J,11,0.05289,0.60305,22.45,1.45,8.27,1.01,32.8,,13.12,
EMIDS,Coventry,Lutterworth 11kV,LUTT5K,11,0.05289,0.60305,22.45,1.45,8.27,1.01,32.8,,13.12,
EMIDS,Coventry,Magna Park 11kV,MAGP5J,11,0.03637,0.5309,25.27,2.76,9.04,1.93,32.8,,13.12,
EMIDS,Coventry,Middlefield 11kV,MIDD5J,11,0.0506,0.62789,22,2.84,8.15,1.98,32.8,,13.12,
EMIDS,Coventry,Newdigate 11kV,NEWD5J,11,0.05095,0.44658,29.1,1.46,11.8,1.01,62.5,,25,
EMIDS,Coventry,Nuneaton 11kV,NUNE5J,11,0.02106,0.60971,24.2,2.18,8.46,1.52,45.75,,18.3,
EMIDS,Coventry,Rugby 11kV,RUGB5J,11,0.0164,0.47124,30.72,2.83,10.83,1.98,62.5,,25,
EMIDS,Coventry,Rugby 11kV,RUGB5K,11,0.0164,0.47124,30.72,2.83,10.83,1.98,62.5,,25,
EMIDS,Coventry,Ryton (Peugeot) 11kV,RYTO5J,11,0.04457,0.46138,28.93,2.12,10.89,1.48,32.8,,13.12,
EMIDS,Coventry,Sapcote 11kV,SAPC5J,11,0.11122,0.65024,18.61,2.74,7.47,1.91,33.4,,13.12,
EMIDS,Coventry,Union Street 11kV,UNIS5J,11,0.04522,0.58113,23.65,2.16,8.62,1.51,47,,18.4,
EMIDS,Coventry,Walsgrave 11kV,WALS5J,11,0.0356,0.34194,38.89,3.54,15.03,2.48,62.5,,25,
EMIDS,Coventry,Weedon 11kV,WEED5J,11,0.17036,1.33269,9.63,1.4,3.84,0.97,33.4,,13.12,
EMIDS,Coventry,Welton 11kV,WELT5J,11,0.06011,0.70083,18.82,2.7,7.03,1.89,33.4,,13.12,
EMIDS,Coventry,West Haddon 11kV,WESH5J,11,0.08889,0.73097,17.58,2.75,6.67,1.92,33.4,,13.12,
EMIDS,Coventry,Whittleford 11kV,WHIF5J,11,0.04287,0.49833,27.65,2.79,10.23,1.95,32.8,,13.12,
EMIDS,Coventry,Whitley 11kV,WHIT5J,11,0.02277,0.36393,38.35,2.85,12.78,1.99,62.5,,25,
EMIDS,Coventry,Woodford Halse 11kV,WOOH5J,11,0.30903,1.99923,6.29,1.3,2.46,0.92,32.8,,13.12,
EMIDS,Coventry,Wood Lane 11kV,WOOL5J,11,0.08505,0.84625,15.97,2.74,6.5,1.92,,,,
EMIDS,Coventry,Gulson Road 6.6kV,GULR7J,7,0.03927,0.5965,39.59,2.23,14.8,1.55,54.75,,21.9,
EMIDS,Drakelow,Burton South 132kV,BURS1J,132,0.00171,0.03777,30.74,38.8,11.11,14.51,,,,
EMIDS,Drakelow,Burton South 132kV,BURS1K,132,0.00173,0.03784,30.67,38.64,11.1,14.48,,,,
EMIDS,Drakelow,Burton 132kV,BURT1J,132,0.00303,0.04304,25.93,29.72,9.75,11.69,27.25,32.8,10.9,13.1
EMIDS,Drakelow,Burton 132kV,BURT1T,132,0.00211,0.02267,47.01,50.47,18.01,19.96,,,,
EMIDS,Drakelow,Drakelow 132kV,DRAK1J,132,0.00167,0.03758,30.93,39.27,11.17,14.59,50,72.5,20,25
EMIDS,Drakelow,Gresley 132kV,GRES1J,132,0.0057,0.04712,22,23.27,8.92,9.96,,,,
EMIDS,Drakelow,Gresley 132kV,GRES1K,132,0.00573,0.04715,21.97,23.33,8.91,9.95,,,,
EMIDS,Drakelow,Burton South 33kV,BURS3J,33,0.00323,0.09779,49.65,7.07,17.73,2.66,78.75,,31.5,
EMIDS,Drakelow,Burton South 33kV,BURS3K,33,0.00323,0.09778,49.65,7.07,17.73,2.66,78.75,,31.5,
EMIDS,Drakelow,Burton 33kV,BURT3J,33,0.00689,0.13252,36.09,4.61,13.05,1.78,78.75,,31.5,
EMIDS,Drakelow,Gresley 33kV,GRES3J,33,0.00688,0.14956,32.07,3.38,11.52,1.29,78.75,,31.5,
EMIDS,Drakelow,Gresley 33kV,GRES3L,33,0.00688,0.14957,32.07,3.38,11.52,1.29,78.75,,31.5,
EMIDS,Drakelow,Ashby-de-la-Zouch 11kV,ASHZ5J,11,0.06397,0.71839,18.87,2.82,7.05,1.94,32.8,,13.12,
EMIDS,Drakelow,Barton Under Needwood 11kV,BAUN5J,11,0.06372,0.66705,20.04,2.82,7.65,1.93,33.4,,18.1,
EMIDS,Drakelow,Bretby 11kV,BRET5J,11,0.07162,0.63642,20.96,2.19,8.13,1.5,33.4,,16.4,
EMIDS,Drakelow,Burton 11kV,BURT5J,11,0.01472,0.44174,32.2,2.17,11.3,1.48,65.5,,26.2,
EMIDS,Drakelow,Burton 11kV,BURT5K,11,0.01472,0.44174,32.2,2.17,11.3,1.48,62.5,,25,
EMIDS,Drakelow,Burton 11kV,BURT5L,11,0.01496,0.4566,31.23,2.17,11.07,1.48,62.5,,25,
EMIDS,Drakelow,Burton 11kV,BURT5M,11,0.01496,0.4566,31.23,2.17,11.07,1.48,62.5,,25,
EMIDS,Drakelow,Gresley 11kV,GRES5J,11,0.01987,0.5645,25.8,1.5,8.96,1.01,45.75,,18.3,
EMIDS,Drakelow,Gresley 11kV,GRES5K,11,0.01987,0.5645,25.8,1.5,8.96,1.01,45.75,,18.3,
EMIDS,Drakelow,Hatton 11kV,HATT5J,11,0.0271,0.47174,30.02,2.21,10.68,1.5,62.5,,25,
EMIDS,Drakelow,Moira 11kV,MOIR5J,11,0.04576,0.60306,21.91,2.75,8.03,1.89,32.8,,13.12,
EMIDS,Drakelow,Station Street 11kV,STAT5J,11,0.05419,0.60237,22.43,2.81,8.29,1.93,32.8,,13.12,
EMIDS,Drakelow,Station Street 11kV,STAT5K,11,0.05419,0.60237,22.43,2.81,8.29,1.93,32.8,,13.12,
EMIDS,Drakelow,Trent Alloys 11kV,TRAL5J,11,0.11648,1.35851,10.03,1.46,3.87,0.98,50,,20,
EMIDS,Drakelow,Wellington Street 11kV,WEST5J,11,0.0317,0.43985,31.29,2.89,11.65,1.99,50,,20,
EMIDS,Drakelow,Wellington Street 11kV,WEST5K,11,0.03283,1.16228,12.84,1.48,4.45,0.99,50,,20,
EMIDS,Drakelow,Willesley 11kV,WILY5J,11,0.06555,0.627,21.05,2.82,8.13,1.94,32.8,,13.12,
EMIDS,Drakelow,Woodville 11kV,WOVI5J,11,0.08258,0.69097,18.78,1.5,7.5,1.01,32.8,,13.12,
EMIDS,East Claydon,Banbury 132kV,BANB 1,132,0.00568,0.05578,19.25,17.16,7.59,7.01,,,,
EMIDS,East Claydon,Banbury 132kV,BANB 2,132,0.00568,0.05578,19.25,17.16,7.59,7.01,,,,
EMIDS,East Claydon,Banbury 132kV,BANB 3,132,0.00568,0.05578,19.25,17.16,7.59,7.01,,,,
EMIDS,East Claydon,Bletchley 132kV,BLET1J,132,0.00265,0.02615,40.84,44.7,15.62,18.53,100,120,40,48
EMIDS,East Claydon,Bletchley 132kV,BLET1K,132,0.00265,0.02615,40.84,44.7,15.62,18.53,100,120,40,48
EMIDS,East Claydon,Bletchley 132kV,BLET1L,132,0.00265,0.02615,40.84,44.7,15.62,18.53,100,120,40,48
EMIDS,East Claydon,Bradwell Abbey 132kV,BRAA1J,132,0.00316,0.02682,38.82,41.83,15.15,17.98,100,120,40,48
EMIDS,East Claydon,Bradwell Abbey 132kV,BRAA1K,132,0.00316,0.02682,38.82,41.83,15.15,17.98,100,120,40,48
EMIDS,East Claydon,Bradwell Abbey 132kV,BRAA1L,132,0.00316,0.02682,38.82,41.83,15.15,17.98,100,120,40,48
EMIDS,East Claydon,Brackley 132kV,BRAC1J,132,0.00506,0.05075,21.28,16.75,8.36,6.96,,,,
EMIDS,East Claydon,Brackley 132kV,BRAC1K,132,0.00516,0.05111,21.08,16.83,8.29,6.99,,,,
EMIDS,East Claydon,Brackley 132kV,BRAC1P,132,0.00505,0.05068,21.31,16.79,8.37,6.97,,,,
EMIDS,East Claydon,Brackley 132kV,BRAC1Q,132,0.00515,0.05103,21.11,16.87,8.3,7.01,,,,
EMIDS,East Claydon,East Claydon 132kV,ECLA1M1,132,0.00168,0.02411,46.71,48.96,17.27,19.01,50,72.5,20,25
EMIDS,East Claydon,East Claydon 132kV,ECLA1M2,132,0.00169,0.02411,46.71,48.95,17.28,19.01,50,72.5,20,25
EMIDS,East Claydon,East Claydon 132kV,ECLA1R1,132,0.002,0.02509,44.16,51.7,16.56,20.12,50,72.5,20,25
EMIDS,East Claydon,East Claydon 132kV,ECLA1R2,132,0.002,0.02507,44.18,51.71,16.57,20.12,50,72.5,20,25
EMIDS,East Claydon,Stony Stratford 132kV,STOS1J,132,0.00412,0.02934,34.53,34.49,14.05,14.89,100,120,40,48
EMIDS,East Claydon,Stony Stratford 132kV,STOS1K,132,0.00421,0.02995,33.8,34.05,13.76,14.79,100,120,40,48
EMIDS,East Claydon,Stony Stratford 132kV,STOS1L,132,0.00412,0.02934,34.53,34.49,14.05,14.89,,,,
EMIDS,East Claydon,Bletchley 33kV,BLET3A 1,33,0.00617,0.08917,52.57,4.29,18.79,2.83,62.5,,25,
EMIDS,East Claydon,Bletchley 33kV,BLET3A 2,33,0.00617,0.08915,52.58,4.29,18.8,2.83,62.5,,25,
EMIDS,East Claydon,Bletchley 33kV,BLET3A 3,33,0.00617,0.08917,52.57,4.29,18.8,2.83,62.5,,25,
EMIDS,East Claydon,Bradwell Abbey 33kV,BRAA3J,33,0.00727,0.11886,38.55,4.1,13.42,2.88,65.5,,26.2,
EMIDS,East Claydon,Bradwell Abbey 33kV,BRAA3K,33,0.00727,0.11886,38.55,4.1,13.42,2.88,65.5,,26.2,
EMIDS,East Claydon,Brackley 33kV,BRAC3J,33,0.00867,0.13313,35.67,3.66,12.87,1.45,43.75,,17.5,
EMIDS,East Claydon,Brackley 33kV,BRAC3K,33,0.00867,0.13313,35.67,3.66,12.87,1.45,43.75,,17.5,
EMIDS,East Claydon,Campbell Park 33kV,CLPK3J,33,0.0269,0.19533,21.18,3.42,8.5,2.4,,,,
EMIDS,East Claydon,Campbell Park 33kV,CLPK3K,33,0.02694,0.19545,21.16,3.42,8.49,2.4,,,,
EMIDS,East Claydon,East Claydon 33kV,ECLA3,33,0.00367,0.21458,23.59,2.57,8.16,0.95,,,,
EMIDS,East Claydon,Shanks & McEwan Generation,SHAM3J,33,0.16635,0.31196,8.47,3.37,4.9,1.29,50,,20,
EMIDS,East Claydon,Stony Stratford 33kV,STOS3J,33,0.00564,0.08552,55.02,6.05,20.43,2.38,62.5,,25,
EMIDS,East Claydon,Stony Stratford 33kV,STOS3K,33,0.00564,0.08553,55.01,6.05,20.43,2.38,,,,
EMIDS,East Claydon,Stony Stratford 33kV,STOS3L,33,0.00564,0.08552,55.01,6.05,20.43,2.38,62.5,,25,
EMIDS,East Claydon,Bletchley 11kV,BLET5J,11,0.01672,0.3894,37.39,2.84,12.83,2,46,,18.4,
EMIDS,East Claydon,Brackley 11kV,BRAC5J,11,0.02672,0.65283,22.53,2.84,8.17,1.99,50,,20,
EMIDS,East Claydon,Brackley Town 11kV,BRAT5J,11,0.02195,0.62317,24.06,2.78,8.52,1.95,32.8,,13.12,
EMIDS,East Claydon,Buckingham 11kV,BUCK5J,11,0.06482,0.5607,23.18,2.14,9.16,1.5,32.8,,13.12,
EMIDS,East Claydon,Calvert Landfill EFW generation,CALV5J,11,0.14488,0.67152,16.94,2.22,7.62,1.56,62.5,,25,
EMIDS,East Claydon,Childs Way 11kV,CHIW5J,11,0.0108,0.36072,41,4.25,14.12,2.99,62.5,,25,
EMIDS,East Claydon,Campbell Park 11kV,CLPK5J,11,0.00999,0.71849,21.21,2.15,7.45,1.51,,,,
EMIDS,East Claydon,Eldergate 11kV,ELGA5J,11,0.0566,0.63638,21.46,2.78,8.07,1.95,63,,25,
EMIDS,East Claydon,Eldergate 11kV,ELGA5K,11,0.0566,0.63638,21.46,2.78,8.07,1.95,63,,25,
EMIDS,East Claydon,Fen Farm 11kV,FENF5J,11,0.03501,0.61596,23.06,2.13,8.3,1.49,62.5,,25,
EMIDS,East Claydon,Fox Milne 11kV,FOXM5J,11,0.04616,0.56332,24.55,2.81,8.91,1.97,62.5,,25,
EMIDS,East Claydon,Fox Milne 11kV,FOXM5K,11,0.04616,0.56332,24.55,2.81,8.91,1.97,62.5,,25,
EMIDS,East Claydon,Kiln Farm 11kV,KILF5J,11,0.04017,0.61678,22.88,2.79,8.34,1.96,46.9,,18.4,
EMIDS,East Claydon,Kingston 11kV,KINS5J,11,0.04106,0.61474,22.89,2.14,8.25,1.5,63,,25,
EMIDS,East Claydon,Marlborough Street 11kV,MARS5J,11,0.02891,0.66575,21.91,2.25,7.6,1.58,62.5,,25,
EMIDS,East Claydon,Maxwell House Data Centre 11kV,MAXH5J,11,0.01099,0.49121,31.37,2.23,11.45,1.56,62.5,,25,
EMIDS,East Claydon,Newport Pagnell 11kV,NEWP5J,11,0.04728,0.62369,22.36,2.26,8.11,1.58,62.5,,25,
EMIDS,East Claydon,Newton Road 11kV,NEWR5J,11,0.01838,0.41854,35.07,2.19,11.59,1.54,32.8,,13.12,
EMIDS,East Claydon,Portway 11kV,PORT5J,11,0.02716,0.49706,28.54,2.82,10.28,1.98,46.9,,18.4,
EMIDS,East Claydon,Secklow Gate 11kV,SEGA5J,11,0.07892,1.15319,12.19,1.41,4.48,0.99,63,,25,
EMIDS,East Claydon,Shenley Wood 11kV,SHEN5J,11,0.04459,0.6489,21.58,2.78,7.96,1.95,63,,20,
EMIDS,East Claydon,Silverstone 11kV,SILV5J,11,0.02334,0.51325,28.27,2.83,10.28,1.98,62.5,,25,
EMIDS,East Claydon,Silverstone 11kV,SILV5K,11,0.02334,0.51324,28.27,2.83,10.28,1.98,62.5,,25,
EMIDS,East Claydon,Thenford 11kV,THEN5J,11,0.12315,1.77313,7.88,1.34,2.84,0.94,32.8,,13.12,
EMIDS,East Claydon,Towcester 11kV,TOWC5J,11,0.04899,0.4708,28.64,3.16,11.1,2.22,62.5,,25,
EMIDS,East Claydon,Towcester 11kV,TOWC5K,11,0.049,0.47078,28.64,3.16,11.1,2.22,62.5,,25,
EMIDS,East Claydon,Victoria Road 11kV,VICR5J,11,0.02045,0.51838,28.23,2.16,9.84,1.51,32.8,,13.12,
EMIDS,East Claydon,Wavendon Gate 11kV,WAVG5J,11,0.02328,0.42236,34,4.19,12.17,2.95,50,,20,
EMIDS,East Claydon,Wavendon Gate 11kV,WAVG5K,11,0.02328,0.42239,34,4.19,12.17,2.95,50,,20,
EMIDS,East Claydon,Wicken 11kV,WICK5J,11,0.02986,0.65095,22.92,2.81,8.55,1.97,46.9,,18.4,
EMIDS,East Claydon,Winslow 11kV,WINW5J,11,0.08955,0.70635,18.12,2.74,7.33,1.92,62.5,,25,
EMIDS,East Claydon,Wolverton 11kV,WOLV5J,11,0.02423,0.42069,33.38,1.17,11.99,0.82,33.4,,13.12,
EMIDS,Enderby,Carlton Park,CARP1J,132,0.00253,0.02857,36.07,29.5,13.43,14.23,,,,
EMIDS,Enderby,Carlton Park,CARP1K,132,0.00255,0.02854,36.07,29.35,13.44,14.21,,,,
EMIDS,Enderby,Coalville 132kV,COAL1J,132,0.00674,0.05088,18.85,17.33,7.69,7.27,21.87,26.2,8.75,10.5
EMIDS,Enderby,Coalville 132kV,COAL1K,132,0.00674,0.05103,18.82,17.31,7.68,7.26,21.87,26.2,8.75,10.5
EMIDS,Enderby,Enderby 132kV,ENDE1 M1,132,0.00166,0.02545,41.99,47.32,14.98,18.24,72.5,72.5,20,25
EMIDS,Enderby,Enderby 132kV,ENDE1 M2,132,0.00166,0.02542,42.04,47.38,14.99,18.26,72.5,72.5,20,25
EMIDS,Enderby,Leicester East 132kV,LEEA1J,132,0.00403,0.0319,30.29,27.41,11.86,12.76,,,,
EMIDS,Enderby,Leicester East 132kV,LEEA1K,132,0.00405,0.03194,30.24,27.32,11.84,12.75,,,,
EMIDS,Enderby,Leicester 132kV,LEIC1BB2,132,0.0028,0.02971,34.14,37.25,12.75,14.98,,,,
EMIDS,Enderby,Leicester 132kV,LEIC1BB3,132,0.00281,0.02972,34.13,37.3,12.74,14.99,,,,
EMIDS,Enderby,Leicester 132kV,LEIC1J,132,0.00281,0.02977,34.07,37.12,12.72,14.95,38.25,45.9,15.3,18.4
EMIDS,Enderby,Leicester 132kV,LEIC1K,132,0.00282,0.02979,34.04,37.13,12.72,14.96,38.25,45.9,15.3,18.4
EMIDS,Enderby,Leicester North 132kV,LENO1J,132,0.004,0.03192,30.3,26.89,11.85,12.69,,,,
EMIDS,Enderby,Leicester North 132kV,LENO1K,132,0.00401,0.03185,30.35,27.07,11.88,12.73,,,,
EMIDS,Enderby,Wigston 132kV,WIGS1J,132,0.116,0.786,1.21,1.63,8.45,8.38,,,,
EMIDS,Enderby,Wigston 132kV,WIGS1K,132,0.116,0.789,1.21,1.62,8.44,8.34,,,,
EMIDS,Enderby,Coalville 33kV,COAL3J,33,0.01069,0.1196,37.65,3.59,14.3,2.47,62.5,,25,
EMIDS,Enderby,Hockley Farm Road 33kV,HOFR3J,33,0.02475,0.1942,21.42,2.57,8.65,1.68,,,,
EMIDS,Enderby,Hockley Farm Road 33kV,HOFR3K,33,0.02569,0.18976,21.96,3.42,8.99,2.39,,,,
EMIDS,Enderby,Leicester East 33kV,LEEA3J,33,0.00651,0.11509,41.43,5.26,14.66,3.68,62.5,,25,
EMIDS,Enderby,Leicester 33kV,LEIC3J,33,0.00625,0.11787,40.64,4.16,14.3,2.91,65.5,,26.2,
EMIDS,Enderby,Leicester North 33kV,LENO3J,33,0.00602,0.12943,36.71,2.95,12.85,1.89,43.75,,17.5,
EMIDS,Enderby,Leicester North 33kV,LENO3K,33,0.00603,0.12941,36.71,2.95,12.85,1.89,43.75,,17.5,
EMIDS,Enderby,Wigston 33kV,WIGS3J,33,0.17,1.016,4.61,1.94,11.47,1.94,43.75,,17.5,
EMIDS,Enderby,Alliance & Leicester 11kV,ALLL5J,11,0.142,0.976,14.25,2.62,8.29,1.95,32.8,,13.12,
EMIDS,Enderby,Bardon Road 11kV,BARD5J,11,0.028,0.58456,24.73,2.9,9.05,1.99,62.5,,25,
EMIDS,Enderby,Beaumont Leys 11kV,BEAL5J,11,0.02179,0.43271,32.82,4.19,11.33,2.9,62.5,,25,
EMIDS,Enderby,Birstall 11kV,BIRS5J,11,0.02604,0.47032,29.97,2.22,10.73,1.52,45.75,,18.3,
EMIDS,Enderby,Braunstone 11kV,BRAU5J,11,0.02155,0.5595,26.07,3.28,9.17,2.27,45.75,,18.3,
EMIDS,Enderby,Carlton Park,CARP5J,11,0.01281,0.49661,29.91,2.2,11.09,1.5,62.5,,25,
EMIDS,Enderby,Carlton Park,CARP5K,11,0.01281,0.49661,29.91,2.2,11.09,1.5,62.5,,25,
EMIDS,Enderby,Coalville 11kV,COAL5J,11,0.02621,0.60193,24,2.18,8.5,1.48,32.8,,13.12,
EMIDS,Enderby,Desford  11kV,DESF5J,11,0.07991,0.59912,21.85,2.84,8.66,1.95,62.5,,25,
EMIDS,Enderby,Groby Road 11kV,GRRO5J,11,0.02692,0.62551,23.15,2.81,8.09,1.94,62.5,,25,
EMIDS,Enderby,Hamilton 11kV,HAMI5J,11,0.04565,0.62626,22.18,2.84,8.09,1.95,32.8,,13.12,
EMIDS,Enderby,Highfields 11kV,HIGH5J,11,0.02474,0.52833,26.82,2.89,9.29,1.99,45.75,,18.3,
EMIDS,Enderby,Hinckley 11kV,HINC5J,11,0.0301,0.35799,37.44,3.38,12.27,2.34,,,,
EMIDS,Enderby,Interlink Park 11kV,INTP5J,11,0.023,0.66926,22.02,2.2,7.81,1.5,32.8,,13.12,
EMIDS,Enderby,Jupiter 11kV,JUPI5J,11,0.02728,0.50876,28.1,2.88,10.01,1.98,62.5,,25,
EMIDS,Enderby,Leicester 11kV,LEIC5J,11,0.03096,0.43282,32.3,2.92,11.65,2.01,50,,20,
EMIDS,Enderby,Leicester North 11kV,LENO5J,11,0.02373,0.57844,25.03,2.22,8.98,1.52,32.8,,13.12,
EMIDS,Enderby,Mantle Lane 11kV,MALA5J,11,0.06799,0.563,23.09,1.48,8.95,1,32.8,,13.12,
EMIDS,Enderby,Nailstone 11kV,NAIL5J,11,0.04974,0.67286,20.63,2.88,7.83,1.98,32.8,,13.12,
EMIDS,Enderby,Osbaston 11kV,OSBA5J,11,0.14329,0.77649,15.48,2.79,6.67,1.91,32.8,,13.12,
EMIDS,Enderby,Redcross Street 11kV,REST5J,11,0.02417,0.42246,33.58,2.22,11.92,1.52,45.75,,18.3,
EMIDS,Enderby,Thurmaston 11kV,THUM5J,11,0.03688,0.48473,28.24,2.85,10.52,1.96,32.8,,13.12,
EMIDS,Enderby,Thurnby 11kV,THUN5J,11,0.04719,0.45691,29.02,2.88,11.32,1.98,32.8,,13.12,
EMIDS,Enderby,Whetstone 11kV,WHET5J,11,0.205,1.277,11.06,2.53,8.74,1.97,32.8,,13.12,
EMIDS,Enderby,Wigston 11kV,WIGS5J,11,0.228,1.546,9.41,3.26,12.46,2.98,46,,18.4,
EMIDS,Enderby,Wigston Magna 11kV,WIMA5J,11,0.219,1.26,11.15,3.51,8.83,2.85,45.75,,18.3,
EMIDS,Enderby,Worthington 11kV,WORT5J,11,0.21426,1.25642,9.64,0.78,3.9,0.5,50,,20,
EMIDS,Enderby,Leicester East 6.6kV,LEEA7J,7,0.03864,0.65326,35.9,2.91,12.77,1.98,,,,
EMIDS,Enderby,Lero 6.6kV,LERO7J,7,0.01874,0.513,46.86,2.72,16.42,1.84,55.8,,21.9,
EMIDS,Enderby,Salutation 6.6kV,SALU7J,7,0.02266,0.56389,42.87,2.98,15.08,2.02,,,,
EMIDS,Enderby,Stoneygate 6.6kV,STON7J,7,0.01557,0.52525,46.63,1.84,16.32,1.21,55.8,,21.9,
EMIDS,Grendon,Irthlingborough 132kV,IRTH1J,132,0.004,0.034,31.58,28.29,12.4,11.66,,,,
EMIDS,Grendon,Irthlingborough 132kV,IRTH1K,132,0.004,0.034,31.57,28.29,12.4,11.66,,,,
EMIDS,Grendon,Irthlingborough 132kV,IRTH1P,132,0.004,0.034,31.7,28.41,12.44,11.71,,,,
EMIDS,Grendon,Irthlingborough 132kV,IRTH1Q,132,0.004,0.034,31.69,28.41,12.44,11.7,,,,
EMIDS,Grendon,Kettering 132kV,KETT1J,132,0.004,0.033,32.34,27.14,12.77,11.79,,,,
EMIDS,Grendon,Kettering 132kV,KETT1K,132,0.004,0.033,32.36,27.17,12.78,11.8,,,,
EMIDS,Grendon,Kettering 132kV,KETT1P,132,0.004,0.032,33.54,29.27,13.07,12.24,,,,
EMIDS,Grendon,Kettering 132kV,KETT1Q,132,0.004,0.032,33.56,29.32,13.08,12.25,,,,
EMIDS,Grendon,Melton Mowbray 132kV,MELT1L,132,0.27531,1.01248,1.02,1.45,0.41,0.7,80,94.5,31.5,37.8
EMIDS,Grendon,Melton Mowbray 132kV,MELT1M,132,0.27539,1.01274,1.02,1.45,0.41,0.7,80,94.5,31.5,37.8
EMIDS,Grendon,Northampton East 132kV,NORE1J,132,0.008,0.043,22.95,20.85,10,9.55,,,,
EMIDS,Grendon,Northampton East 132kV,NORE1K,132,0.009,0.047,20.88,20.3,9.09,9.04,,,,
EMIDS,Grendon,Northampton 132kV,NORT1J,132,0.006,0.04,25.47,24.77,10.57,10.62,38.27,45.9,15.31,18.4
EMIDS,Grendon,Northampton 132kV,NORT1K,132,0.006,0.04,26.14,26.51,10.78,11.27,38.27,45.9,15.31,18.4
EMIDS,Grendon,Northampton 132kV,NORT1L,132,0.006,0.04,26.14,26.51,10.78,11.27,,,,
EMIDS,Grendon,Northampton West 132kV,NORW1J,132,0.007,0.042,23.72,21.29,10.08,9.79,,,,
EMIDS,Grendon,Northampton West 132kV,NORW1K,132,0.007,0.041,24.36,22.45,10.28,10.32,,,,
EMIDS,Grendon,Oakham 132kV,OAKH1J,132,0.27438,1.00826,1.02,1.47,0.41,0.71,80,80,31.5,31.5
EMIDS,Grendon,Oakham 132kV,OAKH1K,132,0.27431,1.00805,1.02,1.47,0.41,0.71,80,80,31.5,31.5
EMIDS,Grendon,Oakham 132kV,OAKH1P,132,0.27458,1.00909,1.02,1.47,0.41,0.7,,,,
EMIDS,Grendon,Oakham 132kV,OAKH1Q,132,0.27451,1.00888,1.02,1.47,0.41,0.7,,,,
EMIDS,Grendon,Wellingborough 132kV,WELL1J,132,0.007,0.039,24.73,23.37,10.79,10.54,,,,
EMIDS,Grendon,Wellingborough 132kV,WELL1K,132,0.007,0.039,24.74,23.4,10.8,10.55,,,,
EMIDS,Grendon,A B R Foods 33kV,ABRF3J,33,0.016,0.092,43.49,3.98,17.82,2.1,62.5,,25,
EMIDS,Grendon,Brackmills 33kV,BRAM3J,33,0.023,0.134,30.04,3.78,12.41,2.66,100,,40,
EMIDS,Grendon,Brackmills 33kV,BRAM3K,33,0.054,0.217,16.6,2.95,7.72,2.04,100,,40,
EMIDS,Grendon,Burton Wold North Wind Farm generation,BURW3T,33,0.031,0.164,22.61,4.09,9.59,1.69,,,,
EMIDS,Grendon,Corby No.2 33kV,CORB3J,33,0.005,0.069,67.84,4.35,23.62,2.19,78.75,,31.5,
EMIDS,Grendon,Corby North 132kV,CORN3J,33,0.023,0.093,38.73,3.64,17.19,1.97,62.5,,25,
EMIDS,Grendon,Corby North 132kV,CORN3K,33,0.023,0.094,38.67,3.64,17.17,1.97,62.5,,25,
EMIDS,Grendon,Desborough 33kV,DESB3J,33,0.043,0.255,15.37,4,6.54,1.57,62.5,,25,
EMIDS,Grendon,Highham Ferrers Switching Station,HIFS3J,33,0.019,0.126,31.91,4.84,13.03,1.77,,,,
EMIDS,Grendon,Irthlingborough 33kV,IRTH3J,33,0.006,0.095,48.12,4.71,17.19,1.82,62.5,,25,
EMIDS,Grendon,Kettering 33kV,KETT3J,33,0.006,0.106,43.27,6.75,14.96,2.59,43.75,,17.5,
EMIDS,Grendon,Kettering 33kV,KETT3K,33,0.006,0.107,43.11,6.75,14.92,2.59,43.75,,17.5,
EMIDS,Grendon,Kibworth 33kV,KIBW3J,33,0.011,0.096,44.52,4.86,16.61,1.77,62.5,,25,
EMIDS,Grendon,Kibworth 33kV,KIBW3K,33,0.011,0.096,44.52,4.86,16.61,1.77,62.5,,25,
EMIDS,Grendon,Melton Mowbray 33kV,MELT3J,33,0.3006,1.02362,4.13,1.71,1.64,1.11,43.75,,17.5,
EMIDS,Grendon,Market Overton 33kV,MOVE3J,33,0.38699,1.31131,3.04,1.5,1.33,0.93,22.3,,8.7,
EMIDS,Grendon,Northampton East 33kV,NORE3J,33,0.009,0.134,34.83,3.84,12.6,2.68,43.75,,17.5,
EMIDS,Grendon,Northampton East 33kV,NORE3K,33,0.009,0.135,34.4,3.83,12.53,2.67,,,,
EMIDS,Grendon,Northampton East 33kV,NORE3L,33,0.01,0.135,34.38,3.83,12.52,2.67,,,,
EMIDS,Grendon,Northampton 33kV,NORT3J,33,0.011,0.124,36.68,4.09,13.52,2.88,62.5,,25,
EMIDS,Grendon,Northampton West 33kV,NORW3J,33,0.008,0.119,39.38,2.85,14.36,2.02,43.75,,17.5,
EMIDS,Grendon,Oakham 33kV,OAKH3J,33,0.28556,1.0076,4.2,2.06,1.66,1.32,78.75,,31.5,
EMIDS,Grendon,Pineham 33kV,PINE3J,33,0.047,0.192,18.91,3.06,8.68,2.15,62.5,,25,
EMIDS,Grendon,Pineham 33kV,PINE3K,33,0.026,0.193,21.84,2.48,8.99,1.75,62.5,,25,
EMIDS,Grendon,Rushden 33kV,RUSH3J,33,0.03,0.149,25.05,4.59,10.99,1.72,62.5,,25,
EMIDS,Grendon,Rushden 33kV,RUSH3K,33,0.029,0.147,25.69,4.57,11.15,1.73,33.5,,13.1,
EMIDS,Grendon,Thrapston 33kV,THRA3J,33,0.091,0.235,12.78,3.27,6.73,1.55,62.5,,25,
EMIDS,Grendon,Thrapston 33kV,THRA3K,33,0.043,0.216,17.09,3.5,7.47,1.51,62.5,,25,
EMIDS,Grendon,Wellingborough 33kV,WELL3J,33,0.007,0.126,37.49,6.12,13.29,2.33,62.5,,25,
EMIDS,Grendon,Wellingborough 33kV,WELL3K,33,0.007,0.126,37.49,6.12,13.29,2.33,62.5,,25,
EMIDS,Grendon,Weldon Shanks generation,WELS3J,33,0.032,0.1,33.01,3.84,15.72,2.06,50,,20,
EMIDS,Grendon,Abington 11kV,ABIN5J,11,0.04,0.495,27.83,2.15,10.31,1.52,32.8,,13.12,
EMIDS,Grendon,Abington 11kV,ABIN5K,11,0.04,0.495,27.83,2.15,10.31,1.52,32.8,,13.12,
EMIDS,Grendon,Banbury Lane 11kV,BANL5J,11,0.032,0.601,23.93,2.81,8.77,1.98,62.5,,25,
EMIDS,Grendon,Banbury Lane 11kV,BANL5K,11,0.032,0.601,23.93,2.81,8.77,1.98,62.5,,25,
EMIDS,Grendon,Boothville 11kV,BOOV5J,11,0.023,0.519,27.83,2.8,9.7,1.98,32.8,,13.12,
EMIDS,Grendon,Brackmills 11kV,BRAM5J,11,0.032,0.589,24.19,2.78,8.62,1.96,62.5,,25,
EMIDS,Grendon,Brackmills 11kV,BRAM5K,11,0.032,0.589,24.19,2.78,8.62,1.96,62.5,,25,
EMIDS,Grendon,Bruntingthorpe 11kV,BRUN5J,11,0.206,1.812,7.13,1.34,2.76,0.94,50,,20,
EMIDS,Grendon,Bugbrooke 11kV,BUGB5J,11,0.17,1.255,9.99,1.36,4.06,0.96,32.8,,13.12,
EMIDS,Grendon,Burton Latimer 11kV,BURL5J,11,0.065,0.477,26.39,1.44,10.39,1.02,32.8,,13.12,
EMIDS,Grendon,Burton Latimer 11kV,BURL5K,11,0.065,0.477,26.39,1.44,10.39,1.02,33.4,,13.12,
EMIDS,Grendon,Campbell Street 11kV,CAMS5J,11,0.017,0.472,31.01,2.16,10.84,1.52,33.4,,13.12,
EMIDS,Grendon,Cannon Street 11kV,CANS5J,11,0.021,0.524,27.6,1.15,9.7,0.81,32.8,,13.12,
EMIDS,Grendon,Chapel Brampton 11kV,CHAB5J,11,0.069,0.486,25.81,2.25,10.17,1.59,32.8,,13.12,
EMIDS,Grendon,Chapel Brampton 11kV,CHAB5K,11,0.069,0.486,25.81,2.25,10.17,1.59,32.8,,13.12,
EMIDS,Grendon,Corby No.2 11kV,CORB5J,11,0.018,0.425,34.09,2.14,12.02,1.51,62.5,,25,
EMIDS,Grendon,Corby Central 11kV,CORC5J,11,0.021,0.386,36.87,4.22,13.29,2.98,65,,26,
EMIDS,Grendon,Denton 11kV,DENT5J,11,0.147,1.314,9.86,1.38,3.88,0.97,50,,20,
EMIDS,Grendon,Desborough 11kV,DESB5J,11,0.035,0.579,23.86,2.14,8.52,1.51,32.8,,13.12,
EMIDS,Grendon,Earls Barton 11kV,EARB5J,11,0.085,0.812,16.36,2.65,6.59,1.87,33.4,,13.12,
EMIDS,Grendon,Earlstrees 11kV,EARL5J,11,0.035,0.543,25.79,2.82,9.3,1.99,53.75,,21.5,
EMIDS,Grendon,Ellesmere Avenue 11kV,ELLA5J,11,0.023,0.532,27.26,2.16,9.65,1.53,45.75,,18.3,
EMIDS,Grendon,Empingham 11kV,EMPI5J,11,0.28758,1.29102,10.04,2.07,4.09,1.36,32.8,,13.12,
EMIDS,Grendon,Exton 11kV,EXTO5J,11,0.39541,1.60667,7.79,2.01,3.43,1.32,32.8,,13.12,
