Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
EMIDS,Grendon,Farndon Road 11kV,FARR5J,11,0.067,0.637,20.71,3.38,7.81,2.38,32.8,,13.12,
EMIDS,Grendon,Farndon Road 11kV,FARR5K,11,0.067,0.637,20.71,3.38,7.81,2.38,33.4,,13.12,
EMIDS,Grendon,Field Street 11kV,FIES5J,11,0.02,0.372,38.01,4.17,13,2.95,46.9,,18.4,
EMIDS,Grendon,Harrold 11kV,HARR5J,11,0.221,1.311,9.19,1.06,3.99,0.75,32.8,,13.12,
EMIDS,Grendon,Hazelwood 11kV,HAZE5J,11,0.027,0.455,31.14,2.15,10.97,1.52,32.8,,13.12,
EMIDS,Grendon,Holwell (Ironworks) 11kV,HOLW5J,11,0.36,1.31353,9.6,2.07,4.11,1.36,32.8,,13.12,
EMIDS,Grendon,Irthlingborough 11kV,IRTH5J,11,0.035,0.516,26.87,2.84,9.98,2.01,62.5,,25,
EMIDS,Grendon,Kettering North,KETN5J,11,0.025,0.688,21.14,2.79,7.62,1.97,32.8,,13.12,
EMIDS,Grendon,Kibworth 11kV,KIBW5J,11,0.035,0.608,23.42,2.77,8.64,1.95,32.8,,13.12,
EMIDS,Grendon,Kingsthorpe 11kV,KING5J,11,0.023,0.467,30.41,1.14,11.05,0.8,32.8,,13.12,
EMIDS,Grendon,Little Irchester 11kV,LITI5J,11,0.025,0.602,23.89,2.79,8.41,1.97,62.5,,25,
EMIDS,Grendon,Market Harborough 11kV,MARH5J,11,0.095,0.515,22.89,2.22,9.76,1.57,33.4,,13.12,
EMIDS,Grendon,Melton Mowbray 11kV,MELT5J,11,0.3484,1.32361,9.74,2.6,4.07,1.72,32.8,,13.12,
EMIDS,Grendon,Market Overton 11kV,MOVE5J,11,0.51108,2.37118,5.31,1.36,2.34,0.89,62.5,,25,
EMIDS,Grendon,Northampton East 11kV,NORE5J,11,0.036,0.536,25.77,2.8,9.01,1.98,32.8,,13.12,
EMIDS,Grendon,Northampton West 11kV,NORW5J,11,0.014,0.462,31.76,1.14,11.09,0.81,62.5,,25,
EMIDS,Grendon,Oakham 11kV,OAKH5J,11,0.33114,1.31246,9.85,2.63,4.09,1.73,62.5,,25,
EMIDS,Grendon,Oakley 11kV,OAKL5J,11,0.039,0.674,21.01,2.77,7.66,1.95,50,,20,
EMIDS,Grendon,Olney 11kV,OLNE5J,11,0.112,0.865,14.95,2.11,6.15,1.49,62.5,,25,
EMIDS,Grendon,Oundle 11kV,OUND5J,11,0.181,0.761,14.56,2.67,6.59,1.88,32.8,,13.12,
EMIDS,Grendon,Park Farm 11kV,PARF5J,11,0.021,0.662,22.14,2.78,7.79,1.96,32.8,,13.12,
EMIDS,Grendon,Pineham 11kV,PINE5J,11,0.026,0.644,22.38,2.77,8.09,1.95,62.5,,25,
EMIDS,Grendon,Pineham 11kV,PINE5K,11,0.026,0.644,22.38,2.77,8.09,1.95,62.5,,25,
EMIDS,Grendon,Pytchley Road 11kV,PYRD5J,11,0.044,0.661,20.97,2.15,7.72,1.52,62.5,,25,
EMIDS,Grendon,Pytchley Road 11kV,PYRD5K,11,0.044,0.661,20.97,2.15,7.72,1.52,62.5,,25,
EMIDS,Grendon,Raunds 11kV,RAUN5J,11,0.022,0.67,21.76,2.11,7.73,1.49,33.4,,13.12,
EMIDS,Grendon,Regent Street 11kV,REGS5J,11,0.35123,1.37662,9.38,2.62,3.98,1.72,62.5,,25,
EMIDS,Grendon,Roade 11kV,ROAD5J,11,0.076,0.673,19.63,1.14,7.85,0.81,33.4,,13.12,
EMIDS,Grendon,Rockingham DC,ROCK5J,11,0.017,0.282,52.11,44.77,17.11,16.38,62.5,,25,
EMIDS,Grendon,Rushden 11kV,RUSH5J,11,0.035,0.5,27.87,2.17,10.11,1.53,62.5,,25,
EMIDS,Grendon,Sharnbrook 11kV,SHAR5J,11,0.121,0.96,13.55,1.07,5.07,0.75,33.4,,13.12,
EMIDS,Grendon,Thrapston 11kV,THRA5J,11,0.027,0.628,22.85,2.78,8.13,1.96,32.8,,13.12,
EMIDS,Grendon,Uppingham 11kV,UPPI5J,11,0.39184,1.51729,8.17,2.54,3.59,1.67,32.8,,13.12,
EMIDS,Grendon,Wellingborough 11kV,WELL5J,11,0.011,0.461,31.2,2.07,10.93,1.47,,,,
EMIDS,Grendon,Wellingborough Road 11kV,WELR5J,11,0.016,0.439,33.04,1.14,11.72,0.81,50,,20,
EMIDS,Grendon,Wootton 11kV,WOOT5J,11,0.02,0.605,24.67,2.77,8.7,1.96,50,,20,
EMIDS,Lea Marston,Tamworth Town 132kV,TAMT1J,132,0.0086,0.046,21.14,20.62,9.39,9.41,,,,
EMIDS,Lea Marston,Tamworth Town 132kV,TAMT1K,132,0.00853,0.04576,21.23,20.7,9.42,9.44,,,,
EMIDS,Lea Marston,Tamworth 132kV,TAMW1J,132,0.00584,0.03963,25.85,25.67,10.94,11.23,,,,
EMIDS,Lea Marston,Tamworth 132kV,TAMW1K,132,0.0058,0.03946,25.95,25.75,10.97,11.26,,,,
EMIDS,Lea Marston,Apollo 33kV,APOL3J,33,0.03557,0.16254,23.26,2.04,10.74,1.44,,,,
EMIDS,Lea Marston,Apollo 33kV,APOL3K,33,0.03559,0.16255,23.25,2.04,10.74,1.44,,,,
EMIDS,Lea Marston,Grendon 33kV,GREN3T,33,0.10891,0.26494,11.48,1.71,6.16,1.2,,,,
EMIDS,Lea Marston,Polesworth 33kV,POLE3J,33,0.05185,0.18745,18.56,1.89,8.87,1.33,,,,
EMIDS,Lea Marston,Polesworth 33kV,POLE3K,33,0.04668,0.18065,19.83,1.91,9.28,1.35,,,,
EMIDS,Lea Marston,Tamworth Town 33kV,TAMT3J,33,0.00979,0.14059,32.92,2.23,12.66,1.57,,,,
EMIDS,Lea Marston,Tamworth 33kV,TAMW3J,33,0.00816,0.13054,35.63,2.11,13.04,1.49,,,,
EMIDS,Lea Marston,Tamworth 33kV,TAMW3K,33,0.00816,0.13054,35.63,2.11,13.04,1.49,,,,
EMIDS,Lea Marston,Apollo 11kV,APOL5J,11,0.05257,0.61464,22.27,2.81,8.41,1.97,,,,
EMIDS,Lea Marston,Atherstone 11kV,ATHE5J,11,0.11244,0.68542,18.01,1.45,7.32,1.01,62.5,,25,
EMIDS,Lea Marston,Birch Coppice 11kV,BIRC51,11,0.02232,0.50159,27.97,2.77,10.14,1.94,,,,
EMIDS,Lea Marston,Birch Coppice 11kV,BIRC52,11,0.02232,0.50159,27.97,2.77,10.14,1.94,,,,
EMIDS,Lea Marston,Tamworth Town 11kV,TAMT5J,11,0.02294,0.35129,39.69,2.15,14.64,1.51,,,,
EMIDS,Lea Marston,Tamworth 11kV,TAMW5J,11,0.0309,0.43492,32.13,2.86,11.48,2.01,,,,
EMIDS,Lea Marston,Wood End 11kV,WOOE5J,11,0.05873,0.67242,20.32,2.8,7.67,1.97,,,,
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1J,132,0.00934,0.0473,19.74,28.14,8.7,13.26,85,85,31.5,31.5
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1K,132,0.00972,0.04867,19.21,18.46,8.51,8.41,85,85,31.5,31.5
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1P,132,0.00645,0.04015,24.45,28.52,10.32,13.06,,,,
EMIDS,Ratcliffe,Loughborough 132kV,LOUG1Q,132,0.00665,0.04115,23.91,23.09,10.11,10.32,,,,
EMIDS,Ratcliffe,Nottingham 132kV,NOTM1J,132,0.00397,0.0425,25.37,23.83,9.85,9.7,80,94.5,31.5,37.8
EMIDS,Ratcliffe,Nottingham 132kV,NOTM1K,132,0.00427,0.0442,24.37,22.37,9.51,9.28,80,94.5,31.5,37.8
EMIDS,Ratcliffe,Toton 132kV,TOTO1J,132,0.00439,0.04117,25.73,21.89,10.19,9.59,,,,
EMIDS,Ratcliffe,Toton 132kV,TOTO1K,132,0.00449,0.04142,25.55,22.34,10.12,9.67,,,,
EMIDS,Ratcliffe,Toton 132kV,TOTO1P,132,0.00179,0.03496,32.91,32.23,12.03,12.91,,,,
EMIDS,Ratcliffe,Toton 132kV,TOTO1Q,132,0.00186,0.03522,32.64,33.22,11.93,13.04,,,,
EMIDS,Ratcliffe,Willington 132kV,WILL1J,132,0.00937,0.0478,19.67,18.94,8.67,8.64,,,,
EMIDS,Ratcliffe,Willington 132kV,WILL1K,132,0.00949,0.04843,19.45,18.86,8.57,8.59,,,,
EMIDS,Ratcliffe,Colwick 33kV,COLW3J,33,0.01879,0.1361,30.47,3.71,11.91,2.59,,,,
EMIDS,Ratcliffe,Colwick 33kV,COLW3K,33,0.01672,0.13288,31.75,3.72,12.14,2.6,,,,
EMIDS,Ratcliffe,Loughborough 33kV,LOUG3J,33,0.01113,0.11378,39.05,2.55,14.77,1.51,43.75,,17.5,
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3F,33,0.00469,0.09343,51.6,4.2,17.54,2.96,,,,
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3G,33,0.00469,0.0934,51.61,4.2,17.54,2.96,,,,
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3H,33,0.00463,0.08786,54.08,3.69,18.35,2.31,,,,
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3J,33,0.0047,0.0876,54.18,3.7,18.41,2.32,62.5,,25,
EMIDS,Ratcliffe,Nottingham 33kV,NOTT3K,33,0.0047,0.0876,54.18,3.7,18.4,2.32,62.5,,25,
EMIDS,Ratcliffe,Willington 132kV,WILL3J,33,0.00859,0.0839,52.26,7.14,19.56,2.72,62.5,,25,
EMIDS,Ratcliffe,Astra Zeneca 11kV,ASTR5J,11,0.00782,0.68931,22.15,2.82,7.78,1.98,32.8,,13.12,
EMIDS,Ratcliffe,Beeston 11kV,BEES5J,11,0.02534,0.56606,25.7,2.13,8.91,1.49,32.8,,13.12,
EMIDS,Ratcliffe,British Gypsum 11kV,BGYP5J,11,0.08697,0.76383,17.2,2.73,6.99,1.91,32.8,,13.12,
EMIDS,Ratcliffe,Boots 11kV,BOOT5J,11,0.01757,0.68506,21.7,1.45,7.21,1.01,32.8,,13.12,
EMIDS,Ratcliffe,Boots 11kV,BOOT5K,11,0.01722,0.88304,17.15,1.44,5.94,1,32.8,,13.12,
EMIDS,Ratcliffe,Brush 11kV,BRUS5J,11,0.02434,0.60979,24.08,2.8,8.27,1.96,62.5,,25,
EMIDS,Ratcliffe,Castle Road 11kV,CASR5J,11,0.02118,0.50159,29.22,2.15,10.04,1.5,67,,23,
EMIDS,Ratcliffe,Chilwell 11kV,CHIL5J,11,0.04394,0.50421,27.26,2.84,10.28,1.99,62.5,,25,
EMIDS,Ratcliffe,Clifton 11kV,CLIF5J,11,0.02398,0.53872,26.83,2.8,9.12,1.96,46.9,,18.4,
EMIDS,Ratcliffe,Colwick 11kV,COLW5J,11,0.0378,0.38342,32.16,2.17,10.84,1.46,45.75,,18.3,
EMIDS,Ratcliffe,Cotgrave 11kV,COTG5J,11,0.13305,0.61861,18.98,2.12,8.06,1.48,32.8,,13.12,
EMIDS,Ratcliffe,Cotgrave 11kV,COTG5K,11,0.13305,0.61861,18.98,2.12,8.06,1.48,32.8,,13.12,
EMIDS,Ratcliffe,East Leake 11kV,ELEA5J,11,0.16907,0.96763,12.55,1.07,5.15,0.74,32.8,,13.12,
EMIDS,Ratcliffe,Keyworth 11kV,KEYW5J,11,0.05621,0.69656,19.8,2.14,7.44,1.49,32.8,,13.12,
EMIDS,Ratcliffe,Lenton 11kV,LENT5J,11,0.02109,0.43949,32.35,2.84,10.3,1.99,45.75,,18.3,
EMIDS,Ratcliffe,Long Eaton 11kV,LONE5J,11,0.04507,0.43079,31,2.86,11.74,2.01,50,,20,
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5J,11,0.03829,0.71001,19.99,2.1,7.1,1.47,,,,
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5JA,11,0.03829,0.7101,19.99,2.1,7.1,1.47,46,,18.4,
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5JB,11,0.03616,0.71419,20.03,2.1,7.07,1.47,46,,18.4,
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5K,11,0.03616,0.7141,20.03,2.1,7.07,1.47,,,,
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5KA,11,0.03829,0.7101,19.99,2.1,7.1,1.47,46,,18.4,
EMIDS,Ratcliffe,Loughborough 11kV,LOUG5KB,11,0.03616,0.71419,20.03,2.1,7.07,1.47,46,,18.4,
EMIDS,Ratcliffe,London Rd Heat Station 11kV,LRHS5J,11,0.02272,0.78704,18.8,13.24,5.89,4.9,32.8,,13.12,
EMIDS,Ratcliffe,Mountsorrel 11kV,MOUN5J,11,0.07836,0.6964,18.9,2.73,7.2,1.91,45.75,,18.3,
EMIDS,Ratcliffe,North Wilford 11kV,NWIL5J,11,0.01992,0.39817,36.28,2.85,12.69,2,62.5,,25,
EMIDS,Ratcliffe,Quorn 11kV,QUOR5J,11,0.04629,0.64684,21.6,2.76,7.7,1.94,32.8,,13.12,
EMIDS,Ratcliffe,Shepshed 11kV,SHEP5J,11,0.07004,0.6444,20.6,2.77,7.7,1.94,32.75,,13.1,
EMIDS,Ratcliffe,Sneinton 11kV,SNEI5J,11,0.029,0.43527,32.29,2.15,11.63,1.5,45.75,,18.3,
EMIDS,Ratcliffe,South Croxton 11kV,SOCR5J,11,0.44082,1.53879,6.88,1.35,3.29,0.94,32.8,,13.12,
EMIDS,Ratcliffe,Syston 11kV,SYST5J,11,0.09197,0.55958,22.24,4.07,9.27,2.86,32.8,,13.12,
EMIDS,Ratcliffe,Talbot Street 11kV,TALS5J,11,0.0234,0.50011,28.95,2.16,10.12,1.51,32.8,,13.12,
EMIDS,Ratcliffe,Toton 11kV,TOTO5J,11,0.01858,0.38052,38.13,2.19,13.64,1.53,33.4,,13.12,
EMIDS,Ratcliffe,West Bridgford 11kV,WBRI5J,11,0.02833,0.51506,27.99,2.14,9.65,1.5,32.8,,13.12,
EMIDS,Ratcliffe,Willington 132kV,WILL5J,11,0.02234,0.60998,24,2.79,8.45,1.95,33.4,,13.12,
EMIDS,Ratcliffe,Wollaton Road 11kV,WOLR5J,11,0.02132,0.41369,35.04,2.86,12.22,2.01,45.75,,18.3,
EMIDS,Staythorpe,Checkerhouse 132kV,CHEC1J,132,0.02234,0.08956,10.03,9.68,4.78,4.49,27.34,32.8,10.93,13.1
EMIDS,Staythorpe,Checkerhouse 132kV,CHEC1K,132,0.02235,0.08958,10.02,9.67,4.77,4.49,27.34,32.8,10.93,13.1
EMIDS,Staythorpe,Grantham North 132kV,GRNO1J,132,0.02244,0.08933,9.96,8.94,4.78,4.28,,,,
EMIDS,Staythorpe,Grantham North 132kV,GRNO1K,132,0.02245,0.0894,9.95,8.94,4.78,4.28,,,,
EMIDS,Staythorpe,Grantham North 132kV,GRNO1P,132,0.02151,0.08317,10.51,7.87,5.05,3.9,,,,
EMIDS,Staythorpe,Grantham North 132kV,GRNO1Q,132,0.02147,0.0831,10.52,7.89,5.06,3.9,,,,
EMIDS,Staythorpe,Grantham South 132kV,GRSO1J,132,0.0283,0.09933,8.58,6.21,4.25,3.14,80,80,31.5,31.5
EMIDS,Staythorpe,Grantham South 132kV,GRSO1K,132,0.0284,0.0997,8.54,6.19,4.22,3.13,80,80,31.5,31.5
EMIDS,Staythorpe,Grantham South 132kV,GRSO1P,132,0.02791,0.09834,8.68,6.29,4.29,3.18,,,,
EMIDS,Staythorpe,Hawton 132kV,HAWT1J,132,0.0058,0.04498,23.13,22.31,9.56,9.61,,,,
EMIDS,Staythorpe,Hawton 132kV,HAWT1K,132,0.00579,0.04485,23.19,22.49,9.59,9.67,,,,
EMIDS,Staythorpe,Hawton 132kV,HAWT1P,132,0.00152,0.03492,33.84,36.31,12.43,13.76,,,,
EMIDS,Staythorpe,Hawton 132kV,HAWT1Q,132,0.00152,0.03485,33.9,36.37,12.45,13.78,,,,
EMIDS,Staythorpe,Checkerhouse 33kV,CHEC3J,33,0.01772,0.13551,32.63,3.35,13.21,1.3,78.75,,31.5,
EMIDS,Staythorpe,Checkerhouse 33kV,CHEC3K,33,0.01772,0.1355,32.63,3.35,13.21,1.3,78.75,,31.5,
EMIDS,Staythorpe,Checkerhouse 33kV,CHEC3L,33,0.0183,0.13696,32.14,3.36,13.06,1.3,78.75,,31.5,
EMIDS,Staythorpe,Fernwood 33kV,FNWO3J,33,0.0225,0.15841,26.47,3.53,10.69,2.42,,,,
EMIDS,Staythorpe,Fernwood 33kV,FNWO3K,33,0.0265,0.18625,22.48,3.39,9.24,2.28,,,,
EMIDS,Staythorpe,Hawton 33kV,HAWT3J,33,0.00994,0.11783,38.99,3.92,14.49,2.69,43.75,,17.5,
EMIDS,Staythorpe,Hawton 33kV,HAWT3K,33,0.00994,0.11784,38.99,3.92,14.49,2.69,43.75,,17.5,
EMIDS,Staythorpe,Sibthorpe 33kV,SIBT3J,33,0.0546,0.22534,16.45,3.14,7.54,2.11,62.5,,25,
EMIDS,Staythorpe,Sibthorpe 33kV,SIBT3K,33,0.0546,0.22534,16.45,3.14,7.54,2.11,62.5,,25,
EMIDS,Staythorpe,Tuxford 33kV,TUXF3J,33,0.15751,0.48258,7.2,1.85,3.61,0.79,62.5,,25,
EMIDS,Staythorpe,Asfordby 11kV,ASFY5J,11,0.05932,0.42662,29.86,2.51,12.66,1.6,80,,31.5,
EMIDS,Staythorpe,Bevercotes 11kV,BEVE5J,11,0.04692,0.57318,25.5,2.33,9.63,1.48,32.8,,13.12,
EMIDS,Staythorpe,Bottesford 11kV,BOTT5J,11,0.21665,1.26294,10.17,1.55,4.44,0.94,32.8,,13.12,
EMIDS,Staythorpe,Carlton-on-Trent 11kV,CART5J,11,0.19824,1.5534,8.38,2.62,3.33,1.69,32.8,,13.12,
EMIDS,Staythorpe,Carlton-on-Trent 11kV,CART5K,11,0.26777,1.43318,8.73,2.64,3.71,1.68,32.8,,13.12,
EMIDS,Staythorpe,Caythorpe 11kV,CAYT5J,11,0.13135,0.91253,13.89,2.26,5.73,1.44,62.5,,25,
EMIDS,Staythorpe,Checkerhouse 11kV,CHEC5J,11,0.07574,1.02363,13.73,1.64,5.16,0.99,32.8,,13.12,
EMIDS,Staythorpe,Fernwood 11kV,FNWO5J,11,0.03163,0.66597,21.53,2.32,7.77,1.48,,,,
EMIDS,Staythorpe,Grantham North 11kV,GRNO5J,11,0.01475,0.37347,39.12,3.83,14.17,1.39,46,,18.4,
EMIDS,Staythorpe,Grantham North 11kV,GRNO5K,11,0.01476,0.37349,39.11,3.85,14.17,1.4,,,,
EMIDS,Staythorpe,Grantham South 11kV,GRSO5J,11,0.02753,0.45175,33.8,2.16,12.87,1.36,50,,20,
EMIDS,Staythorpe,Grantham South 11kV,GRSO5K,11,0.02752,0.45176,33.8,2.16,12.87,1.36,50,,20,
EMIDS,Staythorpe,Hallcroft Road 11kV,HALR5J,11,0.05982,0.63616,23.13,2.28,9.37,1.44,33.4,,13.12,
EMIDS,Staythorpe,Hawton 11kV,HAWT5J,11,0.02849,0.48865,30.38,2.92,11.6,1.9,45.75,,18.3,
EMIDS,Staythorpe,Misson 11kV,MISS5J,11,0.14587,0.71592,17.65,2.28,8.07,1.44,62.5,,25,
EMIDS,Staythorpe,Misterton 11kV,MIST5J,11,0.27286,1.58443,8.37,1.56,3.67,0.94,32.8,,13.12,
EMIDS,Staythorpe,Newark Junction 11kV,NEWJ5J,11,0.0368,0.33982,38.35,2.33,14.17,1.49,45.75,,18.3,
EMIDS,Staythorpe,North Wheatley 11kV,NWHE5J,11,0.23816,1.26562,9.79,1.58,4.18,0.95,32.8,,13.12,
EMIDS,Staythorpe,Ordsall Road 11kV,ORDR5J,11,0.04223,0.60152,24.06,2.98,9.27,1.94,33.4,,13.12,
EMIDS,Staythorpe,Sibthorpe 11kV,SIBT5J,11,0.11926,1.76101,8.26,1.53,3.16,0.93,50,,20,
EMIDS,Staythorpe,Southwell 11kV,SOUT5J,11,0.1044,0.74726,16.91,2.93,6.82,1.91,62.5,,25,
EMIDS,Staythorpe,Swinderby 11kV,SWIN5J,11,0.1534,0.98894,12.6,2.84,5.17,1.85,50,,20,
EMIDS,Staythorpe,Swinderby 11kV,SWIN5K,11,0.15339,0.98894,12.6,2.84,5.17,1.85,50,,20,
EMIDS,Staythorpe,Tuxford 11kV,TUXF5J,11,0.27626,1.35274,9.26,1.58,4.01,0.95,33.4,,13.12,
EMIDS,Staythorpe,Westborough 11kV,WEBO5J,11,0.18099,1.39694,9.42,1.55,3.84,0.94,50,,20,
EMIDS,Staythorpe,Woodbeck 11kV,WOOD5J,11,0.23295,1.46813,8.4,1.31,3.46,0.77,32.8,,13.12,
EMIDS,Stoke Bardolph,Nottingham East 132kV,NOTE1J,132,0.00274,0.045,25.15,28.31,9.21,11.04,,,,
EMIDS,Stoke Bardolph,Nottingham East 132kV,NOTE1K,132,0.00274,0.045,25.15,28.31,9.21,11.04,,,,
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1J,132,0.00579,0.04829,21.49,17.33,8.66,7.9,,,,
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1K,132,0.00561,0.05351,19.92,15.86,7.9,7.42,,,,
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1L,132,0.00513,0.05198,20.59,22.26,8,9.46,,,,
EMIDS,Stoke Bardolph,Nottingham North 132kV,NOTN1M,132,0.00517,0.05208,20.53,22.19,7.98,9.44,,,,
EMIDS,Stoke Bardolph,Stoke Bardolph 132kV,STOB1M,132,0.00195,0.04078,28.33,32.53,10.15,12.15,100,100,31.5,31.5
EMIDS,Stoke Bardolph,Stoke Bardolph 132kV,STOB1R,132,0.00195,0.04078,28.33,32.53,10.15,12.15,100,100,31.5,31.5
EMIDS,Stoke Bardolph,Nottingham East 33kV,NOTE3J,33,0.00919,0.11995,37.84,4.07,13.45,2.84,43.75,,17.5,
EMIDS,Stoke Bardolph,Nottingham North 33kV,NOTN3J,33,0.01204,0.15875,28.65,3.74,10.52,2.61,43.75,,17.5,
EMIDS,Stoke Bardolph,St Anns 33kV,SANN3L,33,0.03829,0.14716,23.98,3.24,10.82,2.26,,,,
EMIDS,Stoke Bardolph,Arnold 11kV,ARNO5J,11,0.06145,0.47152,26.94,2.9,10.45,1.98,32.8,,13.12,
EMIDS,Stoke Bardolph,Arnold 11kV,ARNO5K,11,0.06145,0.47152,26.94,2.9,10.45,1.98,32.8,,13.12,
EMIDS,Stoke Bardolph,Bilborough 11kV,BILB5J,11,0.08236,1.01997,13.42,1.51,5.07,1,32.8,,13.12,
EMIDS,Stoke Bardolph,Bilborough 11kV,BILB5K,11,0.08113,0.99097,13.93,1.42,5.17,0.99,32.8,,13.12,
EMIDS,Stoke Bardolph,Bulwell 11kV,BULW5J,11,0.03831,0.52447,26.38,2.22,9.57,1.5,32.8,,13.12,
EMIDS,Stoke Bardolph,Cinderhill 11kV,CIND5J,11,0.05049,0.70518,19.62,2.83,7.14,1.93,32.8,,13.12,
EMIDS,Stoke Bardolph,Gedling 11kV,GEDL5J,11,0.05637,0.73441,18.61,1.18,7.03,0.76,32.8,,13.12,
EMIDS,Stoke Bardolph,Gedling 11kV,GEDL5K,11,0.05044,0.63918,20.88,1.17,7.55,0.76,32.8,,13.12,
EMIDS,Stoke Bardolph,Mapperley 11kV,MAPP5J,11,0.02826,0.4799,29.41,2.93,10.46,2,32.8,,13.12,
EMIDS,Stoke Bardolph,Marlborough Road 11kV,MARR5J,11,0.04745,0.47387,28.02,2.24,10.78,1.51,32.8,,13.12,
EMIDS,Stoke Bardolph,Nottingham North 11kV,NOTN5J,11,0.01428,0.3431,42.64,4.5,14.77,3.16,46,,18.4,
EMIDS,Stoke Bardolph,St Anns 11kV,SANN5K,11,0.04066,0.52845,25.72,2.88,9.47,1.97,32.8,,13.12,
EMIDS,Walpole,Bourne 132kV,BOUR1J,132,0.00968,0.03754,22.95,26.13,10.7,12,27.34,32.8,10.93,13.1
EMIDS,Walpole,Sleaford Road 132kV,SLER1,132,0.02416,0.09661,9.2,8.87,4.31,3.99,,,,
EMIDS,Walpole,South Holland 132kV,SOHO1J,132,0.00807,0.03155,26.95,24.9,12.51,11.78,80,94.5,31.5,37.8
EMIDS,Walpole,Spalding 132kV,SPAL1J,132,0.0117,0.04283,19.45,18.52,9.21,8.69,,,,
EMIDS,Walpole,Spalding 132kV,SPAL1K,132,0.01165,0.04299,19.48,18.25,9.23,8.57,,,,
EMIDS,Walpole,Spalding 132kV,SPAL1P,132,0.01078,0.03993,20.97,19.98,9.88,9.4,,,,
EMIDS,Walpole,Spalding 132kV,SPAL1Q,132,0.01077,0.04014,20.95,19.56,9.9,9.23,,,,
EMIDS,Walpole,Stamford 132kV,STAM1J,132,0.00839,0.03719,23.95,24.07,10.84,11.06,27.34,32.8,10.93,13.1
EMIDS,Walpole,Stamford 132kV,STAM1P,132,0.01052,0.04239,20.4,18.86,9.5,8.92,,,,
EMIDS,Walpole,Walpole 132kV,WALP1M,132,0.00121,0.01348,79.79,100.36,29.73,38.26,125,125,40,40
EMIDS,Walpole,Walpole 132kV,WALP1R1,132,0.00121,0.01348,79.79,100.36,29.73,38.26,125,125,40,40
EMIDS,Walpole,Walpole 132kV,WALP1R2,132,0.00121,0.01348,79.79,100.36,29.73,38.26,125,125,40,40
EMIDS,Walpole,Bourne 33kV,BOUR3J,33,0.01118,0.10493,42.27,6.97,17,2.69,43.75,,17.5,
EMIDS,Walpole,Marsh Lane 33kV,MARE3J,33,0.01239,0.15702,30.16,3.94,11.66,2.73,,,,
EMIDS,Walpole,Marsh Lane 33kV,MARE3K,33,0.01245,0.15659,30.24,3.94,11.69,2.73,,,,
EMIDS,Walpole,South Holand 33kV,SOHO3J,33,0.01491,0.1336,31.56,3.22,11.92,2.06,100,,40,
EMIDS,Walpole,Spalding 33kV,SPAL3J,33,0.00917,0.084,50.32,4.04,17.65,2.3,62.5,,25,
EMIDS,Walpole,Spalding 33kV,SPAL3K,33,0.00917,0.084,50.32,4.04,17.65,2.3,62.5,,25,
EMIDS,Walpole,Stamford 33kV,STAM3J,33,0.01021,0.14021,33.52,2.78,12.85,1.93,43.75,,17.5,
EMIDS,Walpole,Bourne 11kV,BOUR5J,11,0.03,0.66093,21.49,2.23,7.71,1.47,32.8,,13.12,
EMIDS,Walpole,Crowland 11kV,CROW5J,11,0.12719,1.26759,10.4,1.49,4.05,0.95,32.8,,13.12,
EMIDS,Walpole,Dowsby Fen 11kV,DOWF5J,11,0.24272,2.09189,6.24,1.89,2.51,1.22,33.4,,13.12,
EMIDS,Walpole,Holbeach 11kV,HOLB5J,11,0.06297,0.66705,19.68,2.85,7.28,1.91,50,,20,
EMIDS,Walpole,Holbeach 11kV,HOLB5K,11,0.06297,0.66705,19.68,2.85,7.28,1.91,50,,20,
EMIDS,Walpole,Ketton Cement 11kV,KETC5J,11,0.0217,0.34478,40.45,4.4,14.96,3,32.8,,13.12,
EMIDS,Walpole,Long Sutton 11kV,LSUT5J,11,0.04308,0.69359,19.78,2.84,7.04,1.9,32.8,,13.12,
EMIDS,Walpole,Market Deeping 11kV,MDEE5J,11,0.10219,0.66321,23.46,2.51,10.9,1.67,62.5,,25,
EMIDS,Walpole,Market Deeping 11kV,MDEE5K,11,0.10219,0.66321,23.46,2.51,10.9,1.67,62.5,,25,
EMIDS,Walpole,Spalding Park Road 11kV,PARR5J,11,0.03674,0.48893,27.74,2.23,10,1.47,50,,20,
EMIDS,Walpole,Sleaford Road 11kV,SLER5J,11,0.05722,0.67592,22.54,2.8,9.34,1.87,32.8,,13.12,
EMIDS,Walpole,Spalding 11kV,SPAL5J,11,0.04732,0.57831,27.14,2.88,11.38,1.93,32.8,,13.12,
EMIDS,Walpole,Stamford 11kV,STAM5J,11,0.03335,0.61759,23.37,2.23,8.6,1.48,45.75,,18.3,
EMIDS,Walpole,Tinwell Road 11kV,TINR5J,11,0.05321,0.8902,15.58,1.27,5.89,0.79,62.5,,25,
EMIDS,Walpole,Tunnel Bank 11kV,TUBA5J,11,0.03305,0.63849,22.43,2.91,8.26,1.95,62.5,,25,
EMIDS,Walpole,Wardentree Park 11kV,WAPA5J,11,0.02337,0.61749,22.92,2.21,7.96,1.45,33.4,,13.12,
EMIDS,Walpole,West Deeping 11kV,WDEE5J,11,0.08451,0.75063,17.57,2.2,6.95,1.45,32.8,,13.12,
EMIDS,Walpole,West Deeping 11kV,WDEE5K,11,0.08451,0.75063,17.57,2.2,6.95,1.45,32.8,,13.12,
EMIDS,Walpole,Whaplode Drove 11kV,WHAD5J,11,0.18377,1.97278,6.75,1.42,2.62,0.9,50,,20,
EMIDS,Walpole,Wittering 11kV,WITT5J,11,0.17422,1.1362,10.88,1.16,4.65,0.72,32.8,,13.12,
EMIDS,West Burton,Hatton Gas Compressor 132kV,HAGC1J,132,0.01992,0.10599,8.7,6.51,3.86,2.94,,,,
EMIDS,West Burton,Lincoln 132kV,LINC1J,132,0.0053,0.06114,17.43,20.61,6.61,8.23,38.27,45.9,15.31,18.4
EMIDS,West Burton,Lincoln 132kV,LINC1K,132,0.0053,0.06114,17.43,20.61,6.61,8.23,38.27,45.9,15.31,18.4
EMIDS,West Burton,Lincoln 132kV,LINC1L,132,0.0053,0.06114,17.43,20.61,6.61,8.23,38.27,45.9,15.31,18.4
EMIDS,West Burton,North Greetwell 132kV,NOGR1P,132,0.00523,0.06265,17.12,18.21,6.53,7.36,,,,
EMIDS,West Burton,North Greetwell 132kV,NOGR1Q,132,0.00531,0.0633,16.93,18.01,6.47,7.31,,,,
EMIDS,West Burton,North Greetwell 132kV,NOGR1R,132,0.00537,0.0635,16.86,17.92,6.45,7.28,,,,
EMIDS,West Burton,Retford 132kV,RETF1J,132,0.0126,0.07939,12.23,11.75,5.24,5.38,,,,
EMIDS,West Burton,Retford 132kV,RETF1K,132,0.01244,0.07578,12.75,12.05,5.5,5.54,,,,
EMIDS,West Burton,Retford 132kV,RETF1P,132,0.0116,0.07709,12.74,12.45,5.4,5.64,,,,
EMIDS,West Burton,Retford 132kV,RETF1Q,132,0.01152,0.07366,13.25,12.73,5.67,5.8,,,,
EMIDS,West Burton,West Burton 132kV,WBUR1R1,132,0.00299,0.05739,19.78,23.82,7.35,9.16,100,100,40,40
EMIDS,West Burton,West Burton 132kV,WBUR1R2M,132,0.00248,0.05298,21.65,25.74,7.98,9.81,100,100,40,40
EMIDS,West Burton,Worksop 132kV,WORK1J,132,0.01815,0.09394,9.85,9.91,4.39,4.52,,,,
EMIDS,West Burton,Worksop 132kV,WORK1K,132,0.01822,0.09088,10.11,10.05,4.55,4.61,,,,
EMIDS,West Burton,Worksop 132kV,WORK1P,132,0.01393,0.08289,11.56,11.3,5.01,5.16,,,,
EMIDS,West Burton,Worksop 132kV,WORK1Q,132,0.0139,0.07958,11.96,11.52,5.23,5.28,,,,
EMIDS,West Burton,Beevor Street 33kV,BEVS3J,33,0.03184,0.12527,28.32,3.61,12.76,2.51,,,,
EMIDS,West Burton,Beevor Street 33kV,BEVS3K,33,0.03108,0.12504,28.58,3.6,12.79,2.51,,,,
EMIDS,West Burton,Lincoln 33kV,LINC3J,33,0.00945,0.10216,43.48,4.15,15.93,2.9,62.5,,25,
EMIDS,West Burton,Lincoln 33kV,LINC3L,33,0.00947,0.10227,43.43,4.15,15.91,2.9,80,,31.5,
EMIDS,West Burton,Worksop 33kV,WORK3J,33,0.022,0.18105,23.94,2.5,9.55,1.72,62.5,,25,
EMIDS,West Burton,Anderson Lane 11kV,ANDL5J,11,0.02986,0.62198,22.82,3.85,8.09,2.63,32.8,,13.12,
EMIDS,West Burton,Beevor Street 11kV,BEVS5J,11,0.03553,0.61836,23.07,2.9,8.25,1.96,32.8,,13.12,
EMIDS,West Burton,Doddington Park 11kV,DODP5J,11,0.07204,0.61922,20.89,2.84,8.04,1.91,32.8,,13.12,
EMIDS,West Burton,Fiskerton 11kV,FISK5J,11,0.09116,0.60208,20.29,2.14,8.32,1.42,32.8,,13.12,
EMIDS,West Burton,Fiskerton 11kV,FISK5K,11,0.10142,1.14835,11.51,1.49,4.23,0.96,32.8,,13.12,
EMIDS,West Burton,Kilton Road 11kV,KILR5J,11,0.04817,0.63286,21.91,2.25,8.06,1.5,32.8,,13.12,
EMIDS,West Burton,Lincoln 11kV,LINC5J,11,0.01701,0.34082,42.02,4.61,14.72,3.16,47,,18.4,
EMIDS,West Burton,Lincoln 11kV,LINC5L,11,0.01542,0.75631,19.8,2.37,7.17,1.58,47,,18.4,
EMIDS,West Burton,Manton 11kV,MANT5J,11,0.04611,0.47986,28.23,2.95,10.81,1.99,32.8,,13.1,
EMIDS,West Burton,Metheringham 11kV,METH5J,11,0.23406,1.21932,9.62,1.49,4.2,0.96,33.4,,13.12,
EMIDS,West Burton,Metheringham 11kV,METH5K,11,0.48451,1.52918,6.93,1.34,3.27,0.92,33.4,,13.12,
EMIDS,West Burton,North Hykeham 11kV,NHYK5J,11,0.05716,0.60539,22.51,2.38,8.21,1.59,62.5,,25,
EMIDS,West Burton,Rookery Lane 11kV,ROOL5J,11,0.04061,0.42729,31.06,2.36,11.96,1.58,62.5,,25,
EMIDS,West Burton,South Carlton 11kV,SCAR5J,11,0.09242,0.60978,20.19,2.21,8.42,1.47,32.8,,13.12,
EMIDS,West Burton,Waddington 11kV,WADD5J,11,0.10014,0.70246,17.93,2.12,6.95,1.41,32.8,,13.12,
EMIDS,West Burton,Waddington 11kV,WADD5K,11,0.10015,0.70246,17.93,2.12,6.95,1.41,32.8,,13.12,
EMIDS,West Burton,Worksop West 11kV,WORW5J,11,0.06338,0.6685,20.05,2.86,7.65,1.93,32.8,,13.12,
EMIDS,West Burton,Wragby 11kV,WRAG5J,11,0.19135,0.89392,12.64,2.75,5.63,1.85,32.8,,13.12,
EMIDS,West Burton,Ruston and Hornsby 6.6kV,RUST7J,7,0.01969,0.64755,37.74,4.5,13.54,3.03,54.7,,21.9,
EMIDS,Willington,Derby 132kV,DERB1J,132,0.00301,0.03165,33.42,25.92,12.98,12.05,,,,
EMIDS,Willington,Derby 132kV,DERB1K,132,0.00307,0.0346,30.99,24.83,12.03,11.52,,,,
EMIDS,Willington,Derby South 132kV,DERS1J,132,0.00281,0.02655,39.21,40.93,15.31,15.89,80,94.5,31.5,37.8
EMIDS,Willington,Derby South 132kV,DERS1K,132,0.00301,0.02613,39.3,41.2,15.59,16.48,80,94.5,31.5,37.8
EMIDS,Willington,Derby South 132kV,DERS1L,132,0.0031,0.03554,30.23,29.86,11.61,11.42,80,94.5,31.5,37.8
EMIDS,Willington,Spondon B 132kV,SPON1J,132,0.00349,0.02286,42.56,53.62,17.29,21.17,50,60,20,24
EMIDS,Willington,Spondon B 132kV,SPON1T1,132,0.00359,0.02307,41.98,52.5,17.12,20.94,,,,
EMIDS,Willington,Spondon B 132kV,SPON1T2,132,0.00359,0.02307,41.98,52.5,17.12,20.94,,,,
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1J,132,0.00441,0.03091,31.97,30.33,13.21,12.8,76.54,91.9,30.62,36.7
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1K,132,0.00449,0.03397,29.66,29.67,12.2,12.42,76.54,91.9,30.62,36.7
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1L,132,0.00449,0.03397,29.66,29.67,12.2,12.42,76.54,91.9,30.62,36.7
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1P,132,0.00341,0.0281,36.29,35.93,14.56,14.7,,,,
EMIDS,Willington,Burnaston 132kV (Toyota),TOYO1Q,132,0.00342,0.03102,33.55,34.85,13.4,14.16,,,,
EMIDS,Willington,Uttoxeter 132kV,UTTO1J,132,0.01428,0.06747,13.28,12.44,6.01,5.46,,,,
EMIDS,Willington,Uttoxeter 132kV,UTTO1K,132,0.01452,0.06986,12.97,12.25,5.86,5.4,,,,
EMIDS,Willington,Willington 132kV,WILL1M,132,0.00162,0.02164,50.67,58.35,18.9,21.74,50,62.5,20,25
EMIDS,Willington,Willington 132kV,WILL1R,132,0.00159,0.02483,45.02,53.44,16.79,19.87,50,62.5,20,-
EMIDS,Willington,Winster 132kV,WINS1J,132,0.02023,0.08244,10.36,10.56,4.85,4.72,,,,
EMIDS,Willington,Winster 132kV,WINS1K,132,0.02051,0.08452,10.2,10.43,4.77,4.67,,,,
EMIDS,Willington,Winster 132kV,WINS1P,132,0.00165,0.02189,50.07,57.2,18.7,21.35,,,,
EMIDS,Willington,Winster 132kV,WINS1Q,132,0.00162,0.0251,44.47,52.36,16.61,19.51,,,,
EMIDS,Willington,Derby 33kV,DERB3J,33,0.00842,0.14162,33.32,3.98,12.14,2.79,43.75,,17.5,
EMIDS,Willington,Derby South 33kV,DERS3J,33,0.00592,0.07437,63.76,3.73,23.44,2.03,80,,31.5,
EMIDS,Willington,Derby South 33kV,DERS3K,33,0.00592,0.07437,63.76,3.73,23.44,2.03,80,,31.5,
EMIDS,Willington,Heanor 33kV,HEAN3J,33,0.00626,0.1095,43.68,4.18,15.71,1.79,78.75,,31.5,
EMIDS,Willington,Heanor 33kV,HEAN3K,33,0.00626,0.10951,43.68,4.18,15.71,1.79,78.75,,31.5,
EMIDS,Willington,Heanor 33kV,HEAN3L,33,0.00768,0.11113,42.22,4.19,15.46,1.79,,,,
EMIDS,Willington,Heanor 33kV,HEAN3M,33,0.00751,0.11097,42.38,4.19,15.48,1.79,,,,
EMIDS,Willington,Spondon B 33kV,SPON3J,33,0.00492,0.05985,76.42,2.58,27.55,1.81,80,,31.5,
EMIDS,Willington,Stanton 33kV,STAN3J,33,0.01103,0.14456,32.09,2.75,11.95,1.92,43.75,,17.5,
EMIDS,Willington,Uttoxeter 33kV,UTTO3J,33,0.01313,0.16949,27.23,2.08,10.22,1.45,43.75,,17.5,
EMIDS,Willington,Winster 33kV,WINS3J,33,0.01814,0.14077,30.99,2.88,12.32,2.01,62.5,,25,
EMIDS,Willington,Allenton 11kV,ALLE5J,11,0.03631,0.38218,35.55,4.24,13.05,2.94,50,,20,
EMIDS,Willington,Ashbourne 11kV,ASHB5J,11,0.11141,0.59031,20.32,2.84,8.54,1.95,32.8,,13.12,
EMIDS,Willington,Bakewell 11kV,BAKE5J,11,0.54284,1.81693,5.7,1.37,2.73,0.91,32.8,,13.12,
EMIDS,Willington,Belper  11kV,BELP5J,11,0.08156,0.69313,19.17,2.14,7.61,1.46,45.75,,18.3,
EMIDS,Willington,Castle Donington 11kV,CADO5J,11,0.04097,0.62882,22.44,2.85,8.14,1.96,32.75,,13.1,
EMIDS,Willington,Chaddesden 11kV,CHAD5J,11,0.04281,0.57016,24.47,2.22,8.93,1.51,62.5,,25,
EMIDS,Willington,Church Street 11kV,CHST5J,11,0.03387,0.64283,22.32,2.2,7.86,1.5,32.8,,13.12,
EMIDS,Willington,Cromford 11kV,CROM5J,11,0.1095,0.62702,18.92,3.01,8.04,2.07,32.8,,13.12,
EMIDS,Willington,Darley Abbey 11kV,DAAB5J,11,0.03708,0.55825,25.23,2.22,9.21,1.51,62.5,,25,
EMIDS,Willington,Denby 11kV,DENB5J,11,0.03875,0.78036,18.59,2.18,7.06,1.48,62.5,,25,
EMIDS,Willington,Derby 11kV,DERB5J,11,0.03197,0.34584,37.69,4.29,14.2,2.97,46,,18.4,
EMIDS,Willington,Derby 11kV,DERB5K,11,0.03205,0.35233,36.98,4.29,14.04,2.97,46,,18.4,
EMIDS,Willington,Derby 11kV,DERB5L,11,0.01878,0.21996,60.5,4.43,23.33,3.07,,,,
EMIDS,Willington,Derby 11kV,DERB5M,11,0.01779,0.22124,60.69,4.44,23.26,3.08,,,,
EMIDS,Willington,Heanor 11kV,HEAN5J,11,0.05812,0.50091,26.4,2.22,10.16,1.51,62.5,,25,
EMIDS,Willington,Hopton 11kV,HOPT5J,11,0.07936,0.50619,24.03,3.06,9.21,2.1,32.8,,13.12,
EMIDS,Willington,Ilkeston 11kV,ILKE5J,11,0.0247,0.4242,33.49,1.81,11.81,1.22,32.8,,13.12,
EMIDS,Willington,Infinity Park 11kV,INFP5J,11,0.05058,0.69102,20.59,2.86,8.05,1.96,65,,25,
EMIDS,Willington,Infinity Park 11kV,INFP5K,11,0.05058,0.69102,20.59,2.86,8.05,1.96,65,,25,
EMIDS,Willington,Little Hallam 11kV,LITH5J,11,0.06719,0.56337,23.49,2.34,9.04,1.6,33.4,,13.12,
EMIDS,Willington,Mackworth 11kV,MACK5J,11,0.02388,0.55635,26.24,2.86,9.23,1.97,33.4,,16.4,
EMIDS,Willington,Marchington 11kV,MARC5J,11,0.02759,0.7529,19.33,2.17,6.74,1.47,33.4,,13.12,
EMIDS,Willington,Matlock 11kV,MATL5J,11,0.04337,0.70214,20.27,2.32,7.41,1.58,62.5,,25,
EMIDS,Willington,Melbourne 11kV,MELB5J,11,0.049,0.63794,21.46,2.81,7.98,1.93,32.8,,13.12,
EMIDS,Willington,Melbourne 11kV,MELB5K,11,0.049,0.63794,21.46,2.81,7.98,1.93,32.8,,13.12,
EMIDS,Willington,Millclose 11kV,MILL5J,11,0.04072,0.591,25.06,2.8,9.87,1.92,32.8,,13.12,
EMIDS,Willington,Moorgreen 11kV,MOOR5J,11,0.05955,0.64363,21.19,2.19,7.91,1.49,62.5,,25,
EMIDS,Willington,Morley 11kV,MORL5J,11,0.10028,1.176,11.37,1.45,4.38,0.97,62.5,,25,
EMIDS,Willington,Morley 11kV,MORL5K,11,0.05371,1.25732,11.39,1.47,4.16,0.98,62.5,,25,
EMIDS,Willington,Normanton 11kV,NORM5J,11,0.03956,0.44451,31.93,2.91,12.13,2,62.5,,25,
EMIDS,Willington,Ratcliffe 132kV,RATS5J,11,0.11211,1.95672,7.22,1.39,2.62,0.93,32.8,,13.12,
EMIDS,Willington,Ripley 11kV,RIPL5J,11,0.03239,0.4716,29.28,1.78,10.85,1.2,32.8,,13.12,
EMIDS,Willington,Rocester 11kV,ROCE5J,11,0.02824,0.74024,19.78,2.21,6.87,1.5,62.5,,25,
EMIDS,Willington,Sandiacre 11kV,SAND5J,11,0.03407,0.55171,25.47,2.84,9.3,1.95,32.8,,13.12,
EMIDS,Willington,Sinfin Lane 11kV,SINL5J,11,0.03123,0.41511,33.71,2.38,12.59,1.62,62.5,,25,
EMIDS,Willington,Spondon B 11kV,SPON5J,11,0.04867,0.38715,33.84,2.23,13.05,1.52,62.5,,25,
EMIDS,Willington,Burnaston 11kV (Toyota),TOYO5J,11,0.01946,0.35012,41.42,2.83,15.79,1.94,61.75,,24.7,
EMIDS,Willington,Trent Lane 11kV,TREL5J,11,0.05363,0.64393,21.44,2.21,8.09,1.5,32.8,,13.12,
EMIDS,Willington,Watnall 11kV,WATN5J,11,0.04105,0.72563,19.67,2.19,7.19,1.49,62.5,,25,
EMIDS,Willington,Westwood 11kV,WEWO5J,11,0.01791,0.55997,26.32,2.87,9.24,1.97,32.8,,13.12,
EMIDS,Bicker Fen,Market Overton 11kV,MOVE5K,11,0.59754,1.84436,5.58,1.33,2.73,0.91,62.5,,25,
EMIDS,Bicker Fen,Tattershall 11kV,TATT5J,11,0.06553,0.67208,24.13,2.56,10.68,1.78,33.5,,13.12,
EMIDS,Chesterfield,Annesley 132kV,ANNE1J,132,0.003,0.038,28.2,31.27,10.5,12.14,38.25,45.9,15.3,18.4
EMIDS,Chesterfield,Annesley 132kV,ANNE1M,132,0.003,0.038,28.2,31.26,10.5,12.14,38.25,45.9,15.3,18.4
EMIDS,Chesterfield,Ambergate 33kV,AMBE3J,33,0.16084,0.37404,7.98,1.86,4.19,1.16,,,,
EMIDS,Chesterfield,Annesley 33kV,ANNE1&2,33,0.0077,0.11837,39.45,2.4,14.25,1.57,80,,31.5,
EMIDS,Chesterfield,Annesley 33kV,ANNE3&4,33,0.00615,0.10219,45.29,2.89,16.22,1.92,80,,31.5,
EMIDS,Chesterfield,Flagg 33kV,FLAG3J,33,0.15848,0.50545,6.42,2.12,3.15,1.4,32.8,,13.12,
EMIDS,Coventry,Hinckley 132kV,HINC1J,132,0.01004,0.04592,19.46,18.51,8.63,8.67,,,,
EMIDS,Coventry,Hinckley 132kV,HINC1K,132,0.00991,0.04542,19.66,18.83,8.65,8.8,,,,
EMIDS,Coventry,Woodford Halse 33kV,WOOH3J,33,0.20235,1.12404,3.54,0,1.5,0,62.5,,25,
EMIDS,Coventry,Woodford Halse 33kV,WOOH3K,33,0.19825,0.46153,6.37,2.73,3.48,1.25,62.5,,25,
EMIDS,Coventry,Rugby Portland Cement 11kV,RCEM5J,11,0.02783,0.99977,14.99,0,5.56,0,32.8,,13.12,
EMIDS,Coventry,Rugby Portland Cement 11kV,RCEM5K,11,0.02781,0.99975,14.99,0,5.56,0,32.8,,13.12,
EMIDS,Coventry,Rugby Gateway,RUGG5J,11,0.04111,0.67509,20.73,0,7.72,0,62.5,,25,
EMIDS,Coventry,Rugby Gateway,RUGG5K,11,0.04111,0.67509,20.73,0,7.72,0,62.5,,25,
EMIDS,Coventry,London Road 6.6kV,LONR7J,7,0.03196,0.58682,40.23,0,14.92,0,46,,18.4,
EMIDS,Drakelow,Gresley 33kV,GRES3L,33,0.00688,0.14957,32.07,3.38,11.52,1.29,78.75,,31.5,
EMIDS,Drakelow,Gresley 11kV,GRESS5L,11,0.04003,1.17468,12.58,1.48,4.38,0.99,45.75,,18.3,
EMIDS,East Claydon,Bletchley 33kV,BLET3B 1,33,0.00491,0.17627,28.24,3.52,10.11,1.33,62.5,,25,
EMIDS,East Claydon,Bletchley 33kV,BLET3B 2,33,0.00617,0.08924,52.53,4.29,18.78,2.83,62.5,,25,
EMIDS,East Claydon,Tattenhoe 33kV,TATT3K,33,0.07345,0.35162,11.58,2.59,5.41,1.31,62.5,,25,
EMIDS,East Claydon,Tattenhoe 33kV,TATT3L,33,0.03701,0.20829,19.01,4.52,8.37,1.72,62.5,,25,
EMIDS,East Claydon,Shanks & McEwan Generation,SHAM5J,11,0.18756,0.66411,14.56,0,7.24,0,32.75,,13.1,
EMIDS,East Claydon,Tattenhoe 11kV,TATT5K,11,0.01131,0.58119,26.65,2.78,9.89,1.95,62.5,,25,
EMIDS,East Claydon,Tattenhoe 11kV,TATT5L,11,0.01131,0.58119,26.65,2.78,9.89,1.95,62.5,,25,
EMIDS,East Claydon,Wavendon Gate 11kV,WAVG5L,11,0.02328,0.42239,34,4.19,12.17,2.95,50,,20,
EMIDS,Enderby,Hinckley 132kV,HINC1L,132,0.013,0.083,11.11,7.97,4.72,3.57,,,,
EMIDS,Enderby,Hinckley 132kV,HINC1M,132,0.013,0.084,10.99,7.89,4.68,3.53,,,,
EMIDS,Enderby,Leicester 132kV,LEIC1BB1,132,0.0028,0.02972,34.14,37.25,12.75,14.98,,,,
EMIDS,Enderby,Leicester 132kV,LEIC1BB4,132,0.0028,0.02972,34.13,37.31,12.74,15,,,,
EMIDS,Enderby,Wigston 132kV,WIGS1P,132,0.00866,0.04441,19.66,18.71,8.56,8.5,,,,
EMIDS,Enderby,Wigston 132kV,WIGS1Q,132,0.00867,0.04438,19.66,18.68,8.57,8.49,,,,
EMIDS,Enderby,Caterpillar 11kV,CATP5K,11,0.35223,1.62113,7.08,1.41,3.32,0.94,32.8,,13.12,
EMIDS,Enderby,GEC Whetstone 11kV,GECW5J,11,0.07436,1.23978,11.26,0,4.31,0,32.8,,13.12,
EMIDS,Enderby,Hockley Farm Road 11kV,HOFR5J,11,0.02332,0.53071,27.15,2.87,9.72,1.98,,,,
EMIDS,Grendon,Corby No.2 132kV,CORB1M1,132,0.002,0.021,53.17,58.64,19.15,22.96,50,62.5,20,25
EMIDS,Grendon,Corby No.2 132kV,CORB1M2,132,0.002,0.021,53.17,58.64,19.15,22.96,50,62.5,20,25
EMIDS,Grendon,Corby No.2 132kV,CORB1R1,132,0.002,0.021,53.17,58.64,19.15,22.96,50,62.5,20,25
EMIDS,Grendon,Corby No.2 132kV,CORB1R2,132,0.002,0.021,53.17,58.64,19.15,22.96,50,62.5,20,25
EMIDS,Grendon,Corby North 132kV,CORN1M1,132,0.002,0.022,51.65,1.32,18.51,22.43,62.5,75,25,30
EMIDS,Grendon,Corby North 132kV,CORN1M2,132,0.002,0.022,51.65,1.32,18.51,22.43,62.5,75,25,30
EMIDS,Grendon,Corby North 132kV,CORN1R1,132,0.002,0.022,51.65,1.32,18.51,22.43,62.5,75,25,30
EMIDS,Grendon,Corby North 132kV,CORN1R2,132,0.002,0.022,51.65,1.32,18.51,22.43,62.5,75,25,30
EMIDS,Grendon,Grendon 132kV,GREN1M1,132,0.002,0.025,46.45,52.68,17.07,20.34,56,67,21.9,26.3
EMIDS,Grendon,Grendon 132kV,GREN1M2,132,0.002,0.026,43.84,49.75,16.45,19.25,56,67,21.9,26.3
EMIDS,Grendon,Grendon 132kV,GREN1R1,132,0.002,0.025,46.45,52.68,17.07,20.34,56,67,21.9,26.3
EMIDS,Grendon,Grendon 132kV,GREN1R2,132,0.002,0.026,43.84,49.75,16.45,19.25,56,67,21.9,26.3
EMIDS,Grendon,Kibworth 132kV,KIBW1J,132,0.018,0.067,13.17,13.01,6.17,6.09,27.34,32.8,10.93,13.1
EMIDS,Grendon,Kibworth 132kV,KIBW1K,132,0.018,0.067,13.15,13,6.16,6.08,27.34,32.8,10.93,13.1
EMIDS,Grendon,Northampton 11kV,NORT5J,11,0.02,0.449,32.14,0,11.19,0,62.5,,25,
EMIDS,Lea Marston,Lea Marston 132kV,LEAM M1,132,0.00115,0.02418,48.82,60.22,17.94,23.26,,,,
EMIDS,Lea Marston,Lea Marston 132kV,LEAM M2,132,0.00115,0.02418,48.82,60.22,17.94,23.26,,,,
EMIDS,Lea Marston,Lea Marston 132kV,LEAM R1,132,0.00115,0.02418,48.82,60.22,17.94,23.26,,,,
EMIDS,Lea Marston,Lea Marston 132kV,LEAM R2,132,0.00115,0.02418,48.82,60.22,17.94,23.26,,,,
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 M1,132,0.00113,0.02799,41.78,48.72,14.92,18.38,79,79,31.5,31.5
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 M2,132,0.00113,0.02799,41.78,48.72,14.92,18.38,79,79,31.5,31.5
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 R1,132,0.00123,0.02873,40.64,49.32,14.56,18.16,79,79,31.5,31.5
EMIDS,Ratcliffe,Ratcliffe 132kV,RATS1 R2,132,0.00123,0.02873,40.64,49.32,14.56,18.16,79,79,31.5,31.5
EMIDS,Ratcliffe,Toton 33kV,TOTO3J,33,0.005,0.09,52.78,5.02,18.93,1.88,80,,31.5,
EMIDS,Ratcliffe,Bingham 11kV,BING5J,11,0.01175,0.94353,15.92,1.36,5.54,0.93,32.8,,13.12,
EMIDS,Ratcliffe,Old Dalby 11kV,ODAL5K,11,0.00916,0.95642,15.78,1.43,5.52,0.98,33.4,,13.12,
EMIDS,Staythorpe,Asfordby 132kV,ASFY1J,132,0.03545,0.11357,7.23,5.36,3.66,2.74,87.48,105,34.99,42
EMIDS,Staythorpe,Asfordby 132kV,ASFY1K,132,0.02706,0.10151,8.51,5.96,4.04,2.91,87.48,105,34.99,42
EMIDS,Staythorpe,Asfordby 132kV,ASFY1P,132,0.03077,0.10273,8.11,6.07,4.06,3.08,,,,
EMIDS,Staythorpe,Asfordby 132kV,ASFY1Q,132,0.02432,0.09307,9.34,6.65,4.43,3.25,,,,
EMIDS,Staythorpe,Asfordby 132kV,ASFY1R,132,,,,,,,,,,
EMIDS,Staythorpe,Asfordby 132kV,ASFY1S,132,,,,,,,,,,
EMIDS,Staythorpe,Staythorpe 132kV,STYT1JB,132,,,,,,,38.25,46,15.3,18.4
EMIDS,Staythorpe,Staythorpe 132kV,STYT1JC,132,,,,,,,38.25,46,15.3,18.4
EMIDS,Staythorpe,Bingham 11kV,BING5K,11,0.17939,1.37692,9.49,1.58,3.66,0.96,32.8,,13.12,
EMIDS,Stoke Bardolph,St Anns 11kV,SANN5L,11,0.04064,0.52843,25.72,2.88,9.47,1.97,32.8,,13.12,
EMIDS,Stoke Bardolph,St Anns 11kV,SANN5M,11,0.05148,0.65925,21.35,1.44,7.27,1,32.8,,13.12,
EMIDS,Walpole,Bretton 132kV,BRPS1J,132,0.01449,0.05775,14.84,13.2,7,5.77,,,,
EMIDS,Willington,Heanor 132kV,HEAN1J,132,0.01,0.053,16.26,16.64,7.06,6.99,,,,
EMIDS,Willington,Heanor 132kV,HEAN1K,132,0.01,0.053,16.25,16.6,7.06,6.97,,,,
EMIDS,Willington,Heanor 132kV,HEAN1P,132,0.01,0.051,16.87,17.07,7.31,7.19,,,,
EMIDS,Willington,Heanor 132kV,HEAN1Q,132,0.01,0.051,16.87,17.05,7.31,7.18,,,,
EMIDS,Willington,Derby South (GT5) (R.R Sinfin 'C'),ROLR1J,132,,,,,,,,,,
EMIDS,Willington,Stanton 132kV,STAN1J,132,0.005,0.041,22.93,22.48,9.28,8.94,,,,
EMIDS,Willington,Stanton 132kV,STAN1K,132,0.005,0.041,22.89,22.44,9.26,8.92,,,,
EMIDS,Willington,Stanton 132kV,STAN1P,132,0.005,0.033,28.38,29.6,11.5,11.83,,,,
EMIDS,Willington,Stanton 132kV,STAN1Q,132,0.005,0.033,28.38,29.6,11.5,11.83,,,,
EMIDS,Willington,Longcliffe 33kV,LONG3J,33,0.06791,0.23832,14.67,2.42,7.05,1.69,,,,
EMIDS,Willington,Longcliffe 33kV,LONG3K,33,0.03325,0.20243,20.29,2.58,8.55,1.8,,,,
EMIDS,Willington,Derby South (GT5) (R.R Sinfin 'C'),ROLR3J,33,,,,,,,43.75,,17.5,
EMIDS,Willington,Long Eaton 11kV,LONE5L,11,0.1336,1.11918,11.61,1.46,4.45,0.98,32.8,,13.12,
EMIDS,Willington,Longcliffe 11kV,LONG5J,11,0.02402,0.71252,20.77,2.52,7.36,1.72,32.8,,13.12,
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW M1,132,0.002,0.029,38.03,46.873,13.379,17.973,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW M2,132,0.002,0.029,38.034,46.877,13.38,17.975,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW R1,132,0.002,0.029,37.992,46.786,13.365,17.956,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Bishops Wood 132kV,BISW R2,132,0.002,0.029,38.002,46.8,13.368,17.961,78.8,78.8,31.5,"31.5
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE 1,132,0.012,0.068,14.111,17.003,5.946,7.342,50,62.5,20,"25
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE 2,132,0.012,0.068,14.112,17.011,5.947,7.344,50,62.5,20,"25
"
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE 3,132,0.012,0.068,14.109,17.006,5.946,7.343,50,62.5,20,"25
"
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD  1,132,0.006,0.045,22.461,19.958,8.988,9.101,,,,
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD  2,132,0.006,0.045,22.538,19.311,9.017,8.88,,,,
WMIDS,Bishops Wood,Ludlow 132 66,LUDL  1,132,0.015,0.078,12.167,11.781,5.293,5.116,,,,
WMIDS,Bishops Wood,Ludlow 132 66,LUDL  2,132,0.014,0.073,13.029,14.484,5.643,6.235,,,,
WMIDS,Bishops Wood,Malvern 132 11,MALV 1,132,0.007,0.045,21.799,21.813,8.909,9.505,50,62.5,20,"25
"
WMIDS,Bishops Wood,Malvern 132 11,MALV 2,132,0.007,0.045,21.833,21.847,8.916,9.513,50,62.5,20,"25
"
WMIDS,Bishops Wood,Malvern 132 11,MALV 3,132,0.007,0.045,21.81,21.825,8.911,9.508,50,62.5,20,"25
"
WMIDS,Bishops Wood,Stourport 132 33,STOU  2,132,0.004,0.037,28.686,27.807,10.9,11.999,,,,
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU  1,132,0.004,0.037,28.485,29.35,10.841,12.421,,,,
WMIDS,Bishops Wood,Timberdine 132 11,TIMB 1,132,0.007,0.046,21.457,21.089,8.79,9.16,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Timberdine 132 11,TIMB 2,132,0.007,0.046,21.444,21.08,8.787,9.158,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW  1,132,0.012,0.054,16.629,15.118,7.414,7.105,,,,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW  2,132,0.011,0.053,17.237,17.877,7.588,8.072,,,,
WMIDS,Bishops Wood,Warndon 132 11,WARN  1,132,0.007,0.045,22.27,21.987,9.019,9.447,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Warndon 132 11,WARN  2,132,0.007,0.045,22.269,21.986,9.019,9.447,39,46.9,15.3,"18.4
"
WMIDS,Bishops Wood,Worcester 132 11,WORC 1,132,0.007,0.046,21.618,21.51,8.738,9.415,27.3,27.3,10.9,"10.9
"
WMIDS,Bishops Wood,Worcester 132 11,WORC 2,132,0.007,0.046,21.693,21.579,8.753,9.432,27.3,27.3,10.9,"10.9
"
WMIDS,Bishops Wood,Worcester 132 11,WORC 3,132,0.007,0.046,21.705,21.585,8.755,9.433,27.3,27.3,10.9,"10.9
"
WMIDS,Bishops Wood,Bodenham 66 11,BODE61,66,0.059,0.159,9.599,4.248,4.936,1.757,,,,
WMIDS,Bishops Wood,Bodenham 66 11,BODE62,66,0.059,0.159,9.599,4.248,4.936,1.757,,,,
WMIDS,Bishops Wood,Bromyard 66 11,BROM66 1,66,0.157,0.298,4.339,2.371,2.478,1.107,,,,
WMIDS,Bishops Wood,Bromyard 66 11,BROM66 2,66,0.157,0.298,4.34,2.371,2.479,1.107,,,,
WMIDS,Bishops Wood,Dymock 66 11,DYMO66 1,66,0.053,0.21,8.252,3.478,3.785,1.391,21.9,,8.8,
WMIDS,Bishops Wood,Dymock 66 11,DYMO66 2,66,0.053,0.21,8.251,3.478,3.785,1.391,21.9,,8.8,
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE612,66,0.016,0.101,19.815,6.252,8.06,2.306,21.9,,8.8,
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE613,66,0.016,0.101,19.801,6.252,8.056,2.305,21.9,,8.8,
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 1,66,0.016,0.101,19.797,6.252,8.056,2.305,21.9,,8.8,
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 4,66,0.052,0.526,4.309,0,1.499,0,,,,
WMIDS,Bishops Wood,Hereford (Bishops Wood) & Ludlow 132 66,HERE66 5,66,0.052,0.526,4.31,0,1.499,0,,,,
WMIDS,Bishops Wood,Kenswick 66 11 (T1) (Open Standby),KENS66 1,66,0.28,0.479,2.555,1.516,1.52,0.753,,,,
WMIDS,Bishops Wood,Kenswick 66 11 (T2),KENS66 2,66,0.079,0.34,5.225,0.646,2.41,0.444,,,,
WMIDS,Bishops Wood,Kington 66 11,KING66 1,66,0.088,0.214,6.799,3.156,3.576,1.384,78.7,,31.5,
WMIDS,Bishops Wood,Kington 66 11,KING66 2,66,0.088,0.214,6.8,3.156,3.576,1.384,78.7,,31.5,
WMIDS,Bishops Wood,Kington 66 11,KING66 3,66,0.088,0.214,6.8,3.156,3.576,1.384,78.7,,31.5,
WMIDS,Bishops Wood,Knighton 66 11,KNIG66 2,66,0.149,0.313,4.341,2.247,2.413,1.044,,,,
WMIDS,Bishops Wood,Ledbury 66 11 (T1),LEDB66 1,66,0.043,0.197,9.206,3.797,4.108,1.475,100,,40,
WMIDS,Bishops Wood,Leominster 66 11,LEOM66 1,66,0.053,0.166,9.8,4.131,4.814,1.676,62.5,,25,
WMIDS,Bishops Wood,Leominster 66 11,LEOM66 2,66,0.053,0.166,9.801,4.131,4.815,1.676,62.5,,25,
WMIDS,Bishops Wood,Leominster 66 11,LEOM66 3,66,0.053,0.166,9.802,4.131,4.814,1.676,62.5,,25,
WMIDS,Bishops Wood,Lower Chadnor 66 11,LOWC66,66,0.142,0.287,4.661,2.43,2.621,1.119,,,,
WMIDS,Bishops Wood,Ludlow 132 66,LUDL66,66,0.03,0.172,11.472,4.084,4.969,1.555,78.7,,31.5,
WMIDS,Bishops Wood,Madley 66 11,MADL66 1,66,0.068,0.184,8.319,3.789,4.257,1.578,62.5,,25,
WMIDS,Bishops Wood,Madley 66 11,MADL66 2,66,0.068,0.184,8.318,3.789,4.256,1.578,62.5,,25,
WMIDS,Bishops Wood,Newent 66 11,NEWE66 1,66,0.095,0.268,5.678,2.67,2.877,1.145,,,,
WMIDS,Bishops Wood,Newent 66 11,NEWE66 2,66,0.094,0.267,5.69,2.663,2.882,1.143,,,,
WMIDS,Bishops Wood,Peterchurch 66 11,PETE66 1,66,0.087,0.211,6.908,3.332,3.671,1.432,62.5,,25,
WMIDS,Bishops Wood,Peterchurch 66 11,PETE66 2,66,0.087,0.211,6.908,3.331,3.671,1.432,62.5,,25,
WMIDS,Bishops Wood,Pontrilas 66 11,PONT66 1,66,0.084,0.216,6.947,3.298,3.634,1.417,100,,40,
WMIDS,Bishops Wood,Pontrilas 66 11,PONT66 2,66,0.084,0.216,6.948,3.298,3.634,1.417,100,,40,
WMIDS,Bishops Wood,Presteigne 66 11,PRES66 1,66,0.095,0.232,6.283,2.942,3.306,1.301,,,,
WMIDS,Bishops Wood,Presteigne 66 11,PRES66 2,66,0.095,0.232,6.284,2.942,3.306,1.301,,,,
WMIDS,Bishops Wood,Presteigne 66 11,PRES66 3,66,0.095,0.232,6.284,2.942,3.307,1.301,,,,
WMIDS,Bishops Wood,Ross 66 11,ROSS66 1,66,0.046,0.198,9.08,3.735,4.099,1.464,21.9,,8.8,
WMIDS,Bishops Wood,Ross 66 11,ROSS66 2,66,0.046,0.198,9.079,3.735,4.098,1.464,21.9,,8.8,
WMIDS,Bishops Wood,St. Weonards 66 11,SAIW66,66,0.082,0.239,6.578,3.083,3.334,1.303,,,,
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU61,66,0.006,0.218,10.978,0.711,3.895,0.491,62.5,,25,
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU62,66,0.04,0.199,9.745,1.182,4.085,0.422,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW66 2,66,0.012,0.162,14.557,1.173,5.374,0.441,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW66 3,66,0.012,0.155,14.742,1.172,5.371,0.441,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW66 4,66,0.012,0.162,14.556,1.173,5.374,0.441,62.5,,25,
WMIDS,Bishops Wood,Woofferton 66 11,WOOF66 1,66,0.044,0.177,10.093,3.968,4.686,1.57,78.7,,31.5,
WMIDS,Bishops Wood,Woofferton 66 11,WOOF66 3,66,0.044,0.177,10.094,3.968,4.686,1.57,78.7,,31.5,
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC33 1,33,0.419,0.726,3.438,1.559,2.032,0.781,,,,
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC33 2,33,0.153,1.314,3.182,0,1.314,0,,,,
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM33 1,33,0.479,0.82,2.986,1.456,1.752,0.71,,,,
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM33 2,33,0.368,0.645,3.887,1.772,2.298,0.833,,,,
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 1,33,0.08,0.304,11.507,3.123,5.415,1.409,21.9,,8.8,
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 2,33,0.08,0.304,11.506,3.123,5.414,1.409,21.9,,8.8,
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 3,33,0.08,0.304,11.504,3.123,5.414,1.409,21.9,,8.8,
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA33 4,33,0.08,0.304,11.502,3.123,5.413,1.409,21.9,,8.8,
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD33,33,0.034,0.258,16.048,2.411,6.397,0.871,,,,
WMIDS,Bishops Wood,Kinver 33 11 (T1),KINV33 1,33,0.201,0.574,5.291,1.481,2.599,0.598,43.7,,17.5,
WMIDS,Bishops Wood,Ludlow 132 66,LUDL33 2,33,0.012,0.147,30.31,4.561,11.288,1.755,43.7,,17.5,
WMIDS,Bishops Wood,Ludlow 132 66,LUDL33 3,33,0.012,0.147,30.309,4.561,11.288,1.755,43.7,,17.5,
WMIDS,Bishops Wood,Quatt 33 11 (T1),QUAT33,33,0.117,0.495,6.934,1.47,2.967,0.611,,,,
WMIDS,Bishops Wood,Stockton 33 11,STOC33,33,0.479,0.838,2.952,1.475,1.715,0.696,21.9,,8.8,
WMIDS,Bishops Wood,Stourport 132 33,STOU33,33,0.013,0.228,20.426,2.327,7.305,0.933,62.5,,25,
WMIDS,Bishops Wood,Tenbury 33 11,TENB33 1,33,0.052,0.25,15.011,3.723,6.651,1.534,21.9,,8.8,
WMIDS,Bishops Wood,Tenbury 33 11,TENB33 2,33,0.052,0.249,15.013,3.723,6.652,1.534,21.9,,8.8,
WMIDS,Bishops Wood,Wribbenhall 33 11,WRIB33,33,0.055,0.296,12.988,2.223,5.427,0.806,43.7,,17.5,
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC11 1,11,0.527,2.228,4.972,1.276,2.292,0.76,32.8,,13.1,
WMIDS,Bishops Wood,Bishops Castle 33 11 (T1),BISC11 2,11,0.297,2.433,5.304,1.374,2.185,0.902,32.8,,13.1,
WMIDS,Bishops Wood,Bodenham 66 11,BODE11 1,11,0.086,0.63,20.277,7.273,8.369,2.738,62.5,,25,
WMIDS,Bishops Wood,Bodenham 66 11,BODE11 2,11,0.086,0.63,20.277,7.273,8.369,2.738,62.5,,25,
WMIDS,Bishops Wood,Bromyard 66 11,BROM11 1,11,0.216,1.43,8.717,2.752,3.631,1.046,32.8,,13.1,
WMIDS,Bishops Wood,Bromyard 66 11,BROM11 2,11,0.208,1.461,8.661,1.846,3.596,0.709,32.8,,13.1,
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM11 1,11,0.624,2.036,5.153,1.008,2.523,0.656,19.7,,7.9,
WMIDS,Bishops Wood,Cleobury Mortimer 33 11,CLEM11 2,11,0.475,1.821,5.985,1.109,2.846,0.724,19.7,,7.9,
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA11 1,11,0.12,1.515,9.202,2.025,3.589,1.37,32.8,,13.1,
WMIDS,Bishops Wood,Craven Arms 33 11,CRAA11 4,11,0.161,1.402,9.449,2.09,3.793,1.417,32.8,,13.1,
WMIDS,Bishops Wood,Droitwich 66 11 (T1 & T2),DROI11 1,11,0.042,1.097,13.367,1.92,4.87,1.287,40,,16,
WMIDS,Bishops Wood,Droitwich 66 11 (T1 & T2),DROI11 2,11,0.059,1.028,13.885,1.909,5.012,1.28,40,,16,
