Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
WMIDS,Bishops Wood,Dymock 66 11,DYMO11 1,11,0.106,1.158,11.868,1.799,4.529,1.197,32.8,,13.1,
WMIDS,Bishops Wood,Kenswick 66 11 (T1) (Open Standby),KENS11 1,11,0.433,2.426,5.018,1.957,2.232,1.324,32.8,,13.1,
WMIDS,Bishops Wood,Kenswick 66 11 (T2),KENS11 2,11,0.219,2.04,6.539,2.003,2.53,1.352,32.8,,13.1,
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD11 3,11,0.028,0.642,22.373,3.335,8.018,2.292,62.5,,25,
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD111A,11,0.028,0.642,22.376,3.335,8.019,2.292,62.5,,25,
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD111B,11,0.029,0.622,22.872,3.316,8.104,2.279,62.5,,25,
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD112A,11,0.024,0.663,21.845,2.043,7.804,1.38,62.5,,25,
WMIDS,Bishops Wood,Kidderminster 132 11 (GT1 & GT2),KIDD112B,11,0.024,0.661,21.931,2.047,7.85,1.382,62.5,,25,
WMIDS,Bishops Wood,Kington 66 11,KING11 1,11,0.125,0.776,16.133,3.579,6.795,1.343,32.8,,13.1,
WMIDS,Bishops Wood,Kington 66 11,KING11 2,11,0.125,0.776,16.132,3.579,6.795,1.343,32.8,,13.1,
WMIDS,Bishops Wood,Kinver 33 11 (T1),KINV11 1,11,0.227,1.419,8.625,1.615,3.405,1.044,32.8,,13.1,
WMIDS,Bishops Wood,Knighton 66 11,KNIG11 2,11,0.227,1.318,9.285,3.904,4.076,1.418,50,,20,
WMIDS,Bishops Wood,Ledbury 66 11 (T1),LEDB11 1,11,0.065,1.196,11.949,1.863,4.387,1.249,62.5,,25,
WMIDS,Bishops Wood,Leominster 66 11,LEOM11 1,11,0.061,1,14.661,1.865,5.581,0.715,50,,20,
WMIDS,Bishops Wood,Leominster 66 11,LEOM11 3,11,0.07,0.951,14.859,1.822,5.525,0.715,50,,20,
WMIDS,Bishops Wood,Lower Chadnor 66 11,LOWC11 1,11,0.264,1.642,7.739,1.444,3.304,0.964,45.9,,18.4,
WMIDS,Bishops Wood,Ludlow 132 66,LUDL11 1,11,0.032,0.962,15.292,1.884,5.46,1.259,32.8,,13.1,
WMIDS,Bishops Wood,Ludlow 132 66,LUDL11 2,11,0.033,0.915,16.033,1.896,5.767,1.269,32.8,,13.1,
WMIDS,Bishops Wood,Madley 66 11,MADL11 1,11,0.099,0.73,17.338,6.373,7.172,2.388,32.8,,13.1,
WMIDS,Bishops Wood,Madley 66 11,MADL11 2,11,0.099,0.73,17.338,6.373,7.172,2.388,32.8,,13.1,
WMIDS,Bishops Wood,Malvern 132 11,MALV11 1,11,0.022,0.707,21.158,2.067,7.418,1.398,32.8,,13.1,
WMIDS,Bishops Wood,Malvern 132 11,MALV11 3,11,0.024,0.7,21.122,2.047,7.373,1.384,32.8,,13.1,
WMIDS,Bishops Wood,Newent 66 11,NEWE11 1,11,0.104,0.67,18.525,8.45,7.659,3.247,32.8,,13.1,
WMIDS,Bishops Wood,Newent 66 11,NEWE11 2,11,0.104,0.67,18.525,8.45,7.659,3.247,32.8,,13.1,
WMIDS,Bishops Wood,Peterchurch 66 11,PETE11 1,11,0.114,0.819,15.655,3.359,6.535,1.281,32.8,,13.1,
WMIDS,Bishops Wood,Peterchurch 66 11,PETE11 2,11,0.114,0.819,15.655,3.359,6.535,1.281,32.8,,13.1,
WMIDS,Bishops Wood,Pontrilas 66 11,PONT11 1,11,0.103,0.818,15.786,3.267,6.504,1.264,62.5,,25,
WMIDS,Bishops Wood,Pontrilas 66 11,PONT11 2,11,0.103,0.818,15.786,3.267,6.504,1.264,62.5,,25,
WMIDS,Bishops Wood,Presteigne 66 11,PRES11 1,11,0.141,1.148,11.236,1.877,4.524,0.708,50,,20,
WMIDS,Bishops Wood,Presteigne 66 11,PRES11 3,11,0.14,1.063,12.029,1.65,4.971,0.617,50,,20,
WMIDS,Bishops Wood,Quatt 33 11 (T1),QUAT11 1,11,0.08,0.75,16.824,5.044,5.047,1.839,62.5,,25,
WMIDS,Bishops Wood,Ross 66 11,ROSS11 1,11,0.066,0.643,21.522,2.212,8.395,1.506,50,,20,
WMIDS,Bishops Wood,Ross 66 11,ROSS11 2,11,0.066,0.643,21.522,2.212,8.395,1.506,50,,20,
WMIDS,Bishops Wood,St. Weonards 66 11,SAIW11 2,11,0.087,1.26,11.08,2.123,4.232,0.805,32.8,,13.1,
WMIDS,Bishops Wood,Stockton 33 11,STOC11 1,11,0.635,2.033,5.136,1.774,2.49,1.116,32.8,,13.1,
WMIDS,Bishops Wood,Stourport 132 33,STOU11 5,11,0.06,0.831,17.206,1.773,6.162,0.728,32.8,,13.1,
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU11 3,11,0.026,0.883,17.488,1.545,6.181,0.573,32.8,,13.1,
WMIDS,Bishops Wood,Stourport 66 11 (T3 & T4),STOU11 4,11,0.076,0.903,15.196,1.479,5.677,0.566,32.8,,13.1,
WMIDS,Bishops Wood,Tenbury 33 11,TENB11 1,11,0.052,0.638,21.488,2.222,8.156,1.509,50,,20,
WMIDS,Bishops Wood,Tenbury 33 11,TENB11 2,11,0.052,0.638,21.488,2.222,8.156,1.509,50,,20,
WMIDS,Bishops Wood,Timberdine 132 11,TIMB11 1,11,0.019,0.734,20.646,2.08,7.226,1.407,32.8,,13.1,
WMIDS,Bishops Wood,Timberdine 132 11,TIMB11 2,11,0.017,0.732,20.556,2.064,7.219,1.395,32.8,,13.1,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW11 1,11,0.045,0.808,17.647,1.89,6.676,1.261,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW11 2,11,0.044,0.799,17.579,1.864,6.643,1.242,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW111A,11,0.054,0.819,16.747,2.002,5.999,0.805,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW112A,11,0.053,0.826,16.67,1.992,5.999,0.807,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW114A,11,0.054,0.819,16.749,2.002,6,0.805,62.5,,25,
WMIDS,Bishops Wood,Upton Warren 132 11,UPTW114B,11,0.053,0.826,16.673,1.992,5.999,0.807,62.5,,25,
WMIDS,Bishops Wood,Warndon 132 11,WARN111A,11,0.015,0.394,36.134,2.054,12.116,1.387,32.8,,13.1,
WMIDS,Bishops Wood,Warndon 132 11,WARN111B,11,0.015,0.394,36.133,2.054,12.115,1.387,32.8,,13.1,
WMIDS,Bishops Wood,Warndon 132 11,WARN112A,11,0.018,0.479,30.271,2.04,10.51,1.378,32.8,,13.1,
WMIDS,Bishops Wood,Warndon 132 11,WARN112B,11,0.018,0.479,30.271,2.04,10.51,1.378,32.8,,13.1,
WMIDS,Bishops Wood,Woofferton 66 11,WOOF11 1,11,0.083,1.28,10.792,1.285,4.124,0.493,50,,20,
WMIDS,Bishops Wood,Woofferton 66 11,WOOF11 3,11,0.092,1.131,12.202,1.316,4.566,0.51,50,,20,
WMIDS,Bishops Wood,Worcester 132 11,WORC11 1,11,0.032,0.76,19.165,3.28,6.787,1.267,32.8,,13.1,
WMIDS,Bishops Wood,Worcester 132 11,WORC11 2,11,0.032,0.787,18.472,1.575,6.519,0.992,32.8,,13.1,
WMIDS,Bishops Wood,Worcester 132 11,WORC11 3,11,0.033,0.81,18.089,3.289,6.393,1.253,32.8,,13.1,
WMIDS,Bishops Wood,Wribbenhall 33 11,WRIB11 1,11,0.07,0.709,19.837,2.204,7.687,1.497,32.8,,13.1,
WMIDS,Bishops Wood,Wribbenhall 33 11,WRIB11 2,11,0.07,0.709,19.837,2.204,7.687,1.497,32.8,,13.1,
WMIDS,Bushbury,Bushbury 132kV,BUSH M1,132,0.002,0.032,34.978,43.177,12.436,16.043,56,67,21.9,"26.3
"
WMIDS,Bushbury,Bushbury 132kV,BUSH M2,132,0.002,0.032,35.011,43.227,12.448,16.064,56,67,21.9,"26.3
"
WMIDS,Bushbury,Bushbury 132kV,BUSH R1,132,0.002,0.032,35.014,43.238,12.449,16.069,56,67,21.9,"26.3
"
WMIDS,Bushbury,Bushbury 132kV,BUSH R2,132,0.002,0.032,35.008,43.222,12.447,16.063,56,67,21.9,"26.3
"
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF  1,132,0.019,0.077,11.278,8.911,5.253,4.444,50,62.5,20,"25
"
WMIDS,Bushbury,Stafford South 132 11 (GT1),STAS  1,132,0.02,0.081,10.766,8.348,5.024,4.19,39,46.9,15.3,"18.4
"
WMIDS,Bushbury,Wednesfield 132 11,WEDN  2,132,0.005,0.042,24.675,23.652,9.643,10.214,,,,
WMIDS,Bushbury,Wednesfield 132 11,WEDN  3,132,0.005,0.042,24.648,23.563,9.627,10.186,,,,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV  1,132,0.004,0.05,22.475,25.309,8.484,10.683,,,,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV  2,132,0.004,0.05,22.74,26.26,8.543,10.83,,,,
WMIDS,Bushbury,Albrighton 33 11 (T1A),ALBR331A,33,0.096,0.285,11.198,1.756,5.685,1.209,,,,
WMIDS,Bushbury,Bushbury 132kV,BUSH331B,33,0.005,0.13,36.578,2.327,12.972,1.634,80,,31.5,
WMIDS,Bushbury,Bushbury 132kV,BUSH332B,33,0.005,0.13,36.558,2.327,12.965,1.634,80,,31.5,
WMIDS,Bushbury,Bushbury 132kV,BUSH333B,33,0.005,0.13,36.574,2.327,12.97,1.634,80,,31.5,
WMIDS,Bushbury,Four Ashes 33 11,FOUA33 1,33,0.069,0.259,13.3,1.87,6.339,1.289,,,,
WMIDS,Bushbury,Four Ashes 33 11,FOUA33 2,33,0.041,0.224,17.034,1.97,7.36,1.358,,,,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV33 3,33,0.007,0.205,22.978,2.252,8.196,0.837,43.7,,17.5,
WMIDS,Bushbury,Albrighton 33 11 (T1A),ALBR111A,11,0.145,1.049,12.044,1.635,4.771,1.121,62.5,,25,
WMIDS,Bushbury,Bushbury 132kV,BUSH111C,11,0.035,0.671,20.651,1.914,7.454,1.349,32.8,,13.1,
WMIDS,Bushbury,Bushbury 132kV,BUSH112C,11,0.026,0.695,20.731,3.515,7.303,1.324,32.8,,13.1,
WMIDS,Bushbury,Bushbury 132kV,BUSH113C,11,0.039,0.6,23.462,1.997,8.323,1.407,32.8,,13.1,
WMIDS,Bushbury,Four Ashes 33 11,FOUA11 1,11,0.107,0.99,13.157,1.622,4.928,1.104,32.8,,13.1,
WMIDS,Bushbury,Four Ashes 33 11,FOUA11 2,11,0.099,1.018,12.991,1.635,4.926,1.112,32.8,,13.1,
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF111A,11,0.034,0.795,17.803,1.395,6.48,0.987,50,,20,
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF111B,11,0.036,0.785,17.899,1.391,6.502,0.983,50,,20,
WMIDS,Bushbury,Stafford 132 11 (GT1B),STAF112A,11,0.031,0.876,16.224,1.369,5.69,0.968,50,,20,
WMIDS,Bushbury,Stafford South 132 11 (GT1),STAS111A,11,0.033,0.573,24.26,2.133,8.922,1.508,32.8,,13.1,
WMIDS,Bushbury,Stafford South 132 11 (GT1),STAS111B,11,0.034,0.623,22.486,2.112,8.18,1.493,32.8,,13.1,
WMIDS,Bushbury,Wednesfield 132 11,WEDN112A,11,0.026,0.622,22.717,1.914,7.954,1.349,32.8,,13.1,
WMIDS,Bushbury,Wednesfield 132 11,WEDN112B,11,0.014,0.668,21.916,1.934,7.747,1.364,32.8,,13.1,
WMIDS,Bushbury,Wednesfield 132 11,WEDN113A,11,0.016,0.673,21.738,1.94,7.679,1.368,32.8,,13.1,
WMIDS,Bushbury,Wednesfield 132 11,WEDN113B,11,0.021,0.649,22.213,1.933,7.823,1.364,32.8,,13.1,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV11 5,11,0.032,0.974,14.582,2.056,5.373,0.763,,,,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV111A,11,0.046,0.672,20.595,2.375,7.734,0.857,32.8,,13.1,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV111B,11,0.049,0.633,21.374,2.325,7.833,0.849,32.8,,13.1,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV112A,11,0.037,0.633,21.699,2.3,8.04,0.852,62.5,,25,
WMIDS,Bushbury,Wolverhampton 132 11 (GT1A GT1B GT2A & GT2B) ,WOLV112B,11,0.035,0.536,25.012,2.367,8.712,0.852,62.5,,25,
WMIDS,Bustleholm,Bentley 132 11 (GT1),BENT  2,132,0.007,0.043,22.439,22.629,9.292,10.593,,,,
WMIDS,Bustleholm,Bustleholm 132kV,BUST  M1,132,0.002,0.032,34.003,43.205,12.093,16.601,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST  M2,132,0.002,0.032,34.009,43.217,12.096,16.606,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST  R1,132,0.002,0.032,33.987,43.184,12.087,16.592,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST  R3,132,0.002,0.032,33.98,43.165,12.085,16.582,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST M3,132,0.002,0.032,33.922,43.074,12.064,16.544,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Bustleholm 132kV,BUST R2,132,0.002,0.032,34.007,43.214,12.095,16.604,39,47,15.3,"18.4
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS  1,132,0.004,0.034,30.341,29.835,11.368,13.941,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Kingstanding 132 11,KINS  2,132,0.004,0.034,30.341,29.835,11.368,13.941,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Ladywood 132 11,LADY  1,132,0.005,0.036,27.939,24.981,10.808,12.459,,,,
WMIDS,Bustleholm,Ladywood 132 11,LADY  2,132,0.005,0.036,27.942,24.96,10.804,12.451,,,,
WMIDS,Bustleholm,Perry Barr 132 11,PERB  1,132,0.003,0.034,31.413,33.581,11.469,14.817,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB  2,132,0.003,0.034,31.414,33.583,11.469,14.818,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Perry Barr 132 11,PERB  3,132,0.003,0.034,31.415,33.583,11.469,14.819,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  1,132,0.004,0.035,29.738,34.272,11.151,14.565,50,62.5,20,"25
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  2,132,0.004,0.035,29.675,34.195,11.126,14.523,50,62.5,20,"25
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  3,132,0.004,0.035,29.612,34.115,11.101,14.48,50,62.5,20,"25
"
WMIDS,Bustleholm,Rushall 132 11,RUSH  4,132,0.004,0.035,29.548,34.034,11.077,14.437,50,62.5,20,"25
"
WMIDS,Bustleholm,Smethwick 132 11,SMET  2,132,0.005,0.043,24.566,25.081,9.433,10.489,,,,
WMIDS,Bustleholm,Smethwick 132 11,SMET  3,132,0.005,0.043,24.471,25.002,9.414,10.475,,,,
WMIDS,Bustleholm,Smethwick 132 11,SMET  4,132,0.007,0.043,22.093,22.12,9.181,10.09,,,,
WMIDS,Bustleholm,Winson Green 132 11,WING  1,132,0.004,0.035,29.571,28.475,11.228,13.469,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Winson Green 132 11,WING  2,132,0.004,0.035,29.571,28.475,11.228,13.469,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Winson Green 132 11,WING  3,132,0.004,0.035,29.571,28.475,11.228,13.469,39,46.9,15.3,"18.4
"
WMIDS,Bustleholm,Bentley 132 11 (GT1),BENT11 2A,11,0.02,0.709,20.041,2.323,7.139,0.892,32.8,,13.1,
WMIDS,Bustleholm,Bentley 132 11 (GT1),BENT11 2B,11,0.019,0.698,20.336,2.322,7.21,0.892,32.8,,13.1,
WMIDS,Bustleholm,Bustleholm 132kV,BUST11 1,11,0.019,0.628,22.842,1.977,7.987,1.394,32.8,,13.1,
WMIDS,Bustleholm,Bustleholm 132kV,BUST11 2,11,0.018,0.634,23.217,2.027,8.135,1.429,32.8,,13.1,
WMIDS,Bustleholm,Bustleholm 132kV,BUST11 3,11,0.025,0.677,21.134,1.93,7.54,1.359,32.8,,13.1,
WMIDS,Bustleholm,Kingstanding 132 11,KINS111A,11,0.018,0.584,24.549,2.101,8.72,1.483,45.9,,18.4,
WMIDS,Bustleholm,Kingstanding 132 11,KINS111B,11,0.019,0.583,24.545,2.097,8.691,1.48,45.9,,18.4,
WMIDS,Bustleholm,Kingstanding 132 11,KINS112A,11,0.02,0.57,25.184,2.104,8.901,1.485,45.9,,18.4,
WMIDS,Bustleholm,Kingstanding 132 11,KINS112B,11,0.021,0.566,25.277,2.097,8.884,1.48,45.9,,18.4,
WMIDS,Bustleholm,Ladywood 132 11,LADY111A,11,0.033,0.382,34.233,2.353,12.764,1.66,45.9,,18.4,
WMIDS,Bustleholm,Ladywood 132 11,LADY111B,11,0.046,0.599,22.294,2.289,8.08,1.613,45.9,,18.4,
WMIDS,Bustleholm,Ladywood 132 11,LADY112A,11,0.048,0.6,22.22,2.293,8.06,1.615,45.9,,18.4,
WMIDS,Bustleholm,Ladywood 132 11,LADY112B,11,0.034,0.381,34.276,2.349,12.799,1.657,45.9,,18.4,
WMIDS,Bustleholm,Perry Barr 132 11,PERB11 1,11,0.03,0.597,23.842,1.946,8.474,1.37,32.8,,13.1,
WMIDS,Bustleholm,Perry Barr 132 11,PERB11 2,11,0.029,0.706,20.353,1.903,7.122,1.337,32.8,,13.1,
WMIDS,Bustleholm,Perry Barr 132 11,PERB11 3,11,0.028,0.612,23.081,1.918,8.205,1.35,32.8,,13.1,
WMIDS,Bustleholm,Rushall 132 11,RUSH11 1,11,0.021,0.726,20.456,3.025,7.142,1.161,50,,20,
WMIDS,Bustleholm,Rushall 132 11,RUSH11 2,11,0.024,0.635,22.591,3.119,7.753,1.212,50,,20,
WMIDS,Bustleholm,Rushall 132 11,RUSH11 3,11,0.025,0.701,20.693,3.083,7.186,1.212,50,,20,
WMIDS,Bustleholm,Rushall 132 11,RUSH11 4,11,0.025,0.664,21.586,2.993,7.523,1.181,50,,20,
WMIDS,Bustleholm,Smethwick 132 11,SMET112B,11,0.039,0.613,22.854,1.94,8.043,1.364,32.8,,13.1,
WMIDS,Bustleholm,Smethwick 132 11,SMET113B,11,0.027,0.631,22.828,1.946,8.102,1.369,32.8,,13.1,
WMIDS,Bustleholm,Smethwick 132 11,SMET114B,11,0.014,0.775,18.869,2.022,6.631,1.367,32.8,,13.1,
WMIDS,Bustleholm,Winson Green 132 11,WING11 1,11,0.031,0.627,22.898,1.985,8.108,1.397,32.8,,13.1,
WMIDS,Bustleholm,Winson Green 132 11,WING11 2,11,0.017,0.671,21.507,1.947,7.622,1.372,32.8,,13.1,
WMIDS,Bustleholm,Winson Green 132 11,WING11 3,11,0.019,0.688,21.39,1.937,7.461,1.363,32.8,,13.1,
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT  1,132,0.004,0.032,32.264,31.848,12.87,13.391,,,,
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT  2,132,0.004,0.032,32.253,30.623,12.899,12.986,,,,
WMIDS,Cellarhead,Burslem 132 11,BURS  1,132,0.003,0.028,36.737,42.946,14.22,17.971,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Burslem 132 11,BURS  2,132,0.003,0.028,36.736,42.948,14.216,17.967,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  M1,132,0.002,0.026,42.864,50.992,15.902,19.961,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  M2,132,0.002,0.026,42.227,47.297,15.76,18.374,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  R1,132,0.002,0.026,42.864,50.992,15.902,19.961,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Cellarhead 132kV,CELL  R2,132,0.002,0.026,42.227,47.297,15.76,18.374,79,79,31.5,"31.5
"
WMIDS,Cellarhead,Forsbrook 132 33,FORS  1,132,0.003,0.034,31.791,35.134,12.278,14.116,100,100,40,"40
"
WMIDS,Cellarhead,Forsbrook 132 33,FORS  2,132,0.003,0.034,31.791,35.134,12.278,14.116,100,100,40,"40
"
WMIDS,Cellarhead,Longton 132 11,LONG  1,132,0.006,0.035,27.787,27.686,11.809,12.452,100,100,40,"40
"
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC  1,132,0.003,0.029,35.515,38.046,13.898,15.898,,,,
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC  2,132,0.003,0.029,36.083,38.875,14.086,16.237,,,,
WMIDS,Cellarhead,Newcastle 132 11,NEWC  1,132,0.004,0.03,33.787,36.5,13.549,16.452,,,,
WMIDS,Cellarhead,Newcastle 132 11,NEWC  2,132,0.004,0.03,33.822,37.225,13.548,16.587,,,,
WMIDS,Cellarhead,Newcastle 132 11,NEWC  3,132,0.004,0.03,33.787,36.5,13.549,16.452,,,,
WMIDS,Cellarhead,Stagefields 132 11,STAG  1,132,0.004,0.031,33.184,31.68,13.222,13.366,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Stagefields 132 11,STAG  2,132,0.004,0.031,33.239,32.534,13.215,13.644,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  1,132,0.003,0.029,35.792,41.231,13.931,17.391,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  4,132,0.004,0.029,35.808,41.277,13.942,17.422,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  T1,132,0.004,0.03,35.176,40.133,13.724,16.942,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT  T2,132,0.004,0.03,35.204,40.222,13.729,16.977,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT 2,132,0.004,0.029,35.806,41.254,13.941,17.414,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Whitfield 132 33,WHIT 3,132,0.003,0.029,35.733,41.169,13.908,17.365,39,46.9,15.3,"18.4
"
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT33 1,33,0.002,0.113,41.798,7.116,14.074,2.576,62.5,,25,
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT33 2,33,0.002,0.113,41.797,7.116,14.073,2.576,62.5,,25,
WMIDS,Cellarhead,Brit. Industrial Sand (33kV Supply),BRIS33 1,33,0.151,0.389,7.864,2.949,4.151,1.358,32.8,,13.1,
WMIDS,Cellarhead,Brit. Industrial Sand (33kV Supply),BRIS33 2,33,0.151,0.389,7.865,2.949,4.152,1.358,32.8,,13.1,
WMIDS,Cellarhead,Cauldon 33 11,CAUL33,33,0.19,0.501,6.157,2.453,3.227,1.112,32.8,,13.1,
WMIDS,Cellarhead,Cauldon 33 11,CAUL33 1,33,0.253,0.508,5.251,2.398,3.004,1.07,32.8,,13.1,
WMIDS,Cellarhead,Cauldon 33 11,CAUL33 2,33,0.27,0.546,4.874,2.236,2.78,1.018,32.8,,13.1,
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC33 1,33,0.274,0.535,4.905,2.279,2.826,1.027,32.8,,13.1,
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC33 2,33,0.291,0.572,4.576,2.133,2.628,0.98,32.8,,13.1,
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA33 1,33,0.142,0.374,8.231,3.061,4.272,1.338,62.5,,25,
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA33 2,33,0.048,0.193,18.547,5.281,8.726,2.012,62.5,,25,
WMIDS,Cellarhead,Cheddleton 33 11,CHED33 1,33,0.128,0.426,7.554,2.878,3.609,1.2,,,,
WMIDS,Cellarhead,Cheddleton 33 11,CHED33 2,33,0.128,0.426,7.553,2.877,3.608,1.2,,,,
WMIDS,Cellarhead,Congleton 33 11,CONG33 1,33,0.116,0.328,9.446,3.391,4.856,1.515,62.5,,25,
WMIDS,Cellarhead,Congleton 33 11,CONG33 4,33,0.095,0.331,10.004,3.325,4.803,1.526,62.5,,25,
WMIDS,Cellarhead,Congleton 33 11,CONG33 5,33,0.095,0.331,10.003,3.325,4.802,1.526,62.5,,25,
WMIDS,Cellarhead,Cotes Heath 33 11,COTH33 1,33,0.024,0.15,27.533,6.207,11.609,2.563,62.5,,25,
WMIDS,Cellarhead,Cotes Heath 33 11,COTH33 2,33,0.024,0.15,27.533,6.207,11.609,2.563,62.5,,25,
WMIDS,Cellarhead,Eccleshall 33 11,ECCL33,33,0.19,0.44,6.792,2.736,3.666,1.253,,,,
WMIDS,Cellarhead,Endon 33 11,ENDO33 1,33,0.085,0.303,11.015,3.939,5.225,1.578,32.8,,13.1,
WMIDS,Cellarhead,Endon 33 11,ENDO33 2,33,0.036,0.197,19.417,4.997,8.398,2.245,32.8,,13.1,
WMIDS,Cellarhead,Forsbrook 132 33,FORS33 1,33,0.005,0.101,47.097,6.938,17.092,2.63,62.5,,25,
WMIDS,Cellarhead,Forsbrook 132 33,FORS33 2,33,0.005,0.101,47.097,6.938,17.092,2.63,62.5,,25,
WMIDS,Cellarhead,Froghall 33 11,FROG33 1,33,0.197,0.465,6.34,2.556,3.427,1.194,32.8,,13.1,
WMIDS,Cellarhead,Generation (Stoke CHP 33kv Supply),STOK33 1,33,0.003,0.117,39.807,7.227,13.594,2.558,62.5,,25,
WMIDS,Cellarhead,Generation (Stoke CHP 33kv Supply),STOK33 2,33,0.003,0.117,39.803,7.227,13.593,2.558,62.5,,25,
WMIDS,Cellarhead,Gnosall 33 11,GNOS33,33,0.297,0.593,4.642,2.062,2.599,0.961,,,,
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB33 1,33,0.042,0.189,19.293,5.434,8.781,2.421,32.8,,13.1,
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB33 2,33,0.042,0.19,19.287,5.433,8.777,2.421,32.8,,13.1,
WMIDS,Cellarhead,High Offley 33 11,HIGO33 1,33,0.151,0.378,8.124,3.171,4.269,1.367,32.8,,13.1,
WMIDS,Cellarhead,High Offley 33 11,HIGO33 2,33,0.151,0.378,8.124,3.171,4.269,1.367,32.8,,13.1,
WMIDS,Cellarhead,Hill Chorlton 33 11,HILC33,33,0.074,0.257,13.639,4.239,6.633,1.861,32.8,,13.1,
WMIDS,Cellarhead,Hinstock 33 11,HINS33 1,33,0.208,0.411,6.62,2.821,3.718,1.287,32.8,,13.1,
WMIDS,Cellarhead,Hinstock 33 11,HINS33 2,33,0.208,0.411,6.62,2.821,3.718,1.287,32.8,,13.1,
WMIDS,Cellarhead,Hookgate 33 11,HOOK33 A,33,0.05,0.204,18.062,5.062,8.226,2.054,32.8,,13.1,
WMIDS,Cellarhead,Hookgate 33 11,HOOK33 B,33,0.05,0.204,18.064,5.062,8.227,2.054,32.8,,13.1,
WMIDS,Cellarhead,Hookgate 33 11,HOOK33 C,33,0.05,0.204,18.064,5.062,8.227,2.054,32.8,,13.1,
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH33 1,33,0.09,0.28,11.741,4.083,5.933,1.612,32.8,,13.1,
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH33 2,33,0.105,0.316,10.153,3.64,5.19,1.514,32.8,,13.1,
WMIDS,Cellarhead,Knypersley 33 11,KNYP33 1,33,0.013,0.105,39.719,7.786,15.897,2.911,62.5,,25,
WMIDS,Cellarhead,Knypersley 33 11,KNYP33 2,33,0.013,0.105,39.731,7.786,15.904,2.911,62.5,,25,
WMIDS,Cellarhead,Leek 33 11,LEEK33 1,33,0.181,0.533,5.718,2.245,2.816,0.982,80,,31.5,
WMIDS,Cellarhead,Leek 33 11,LEEK33 2,33,0.102,0.344,9.54,3.255,4.607,1.497,80,,31.5,
WMIDS,Cellarhead,Leek 33 11,LEEK33 3,33,0.102,0.344,9.539,3.255,4.606,1.497,80,,31.5,
WMIDS,Cellarhead,Longton 132 11,LONG33 1,33,0.008,0.29,16.827,1.416,6.124,0.879,43.7,,17.5,
WMIDS,Cellarhead,Market Drayton 33 11,MARD33 1,33,0.088,0.282,11.936,3.909,5.777,1.686,43.7,,17.5,
WMIDS,Cellarhead,Market Drayton 33 11,MARD33 2,33,0.088,0.282,11.936,3.909,5.777,1.686,43.7,,17.5,
WMIDS,Cellarhead,Market Drayton 33 11,MARD33 5,33,0.088,0.282,11.936,3.909,5.777,1.686,43.7,,17.5,
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC33 A,33,0.005,0.113,43.519,7.3,15.682,2.787,62.5,,25,
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC33 B,33,0.005,0.113,43.519,7.3,15.682,2.787,62.5,,25,
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC33 C,33,0.005,0.113,43.518,7.3,15.682,2.787,62.5,,25,
WMIDS,Cellarhead,Newcastle 132 11,NEWC33 1,33,0.01,0.227,20.713,2.463,7.579,0.933,32.8,,13.1,
WMIDS,Cellarhead,Newcastle 132 11,NEWC33 2,33,0.01,0.227,20.713,2.463,7.579,0.933,32.8,,13.1,
WMIDS,Cellarhead,Scot Hay 33 11,SCOH33 1,33,0.059,0.343,11.37,2.26,4.845,0.804,31.3,,12.5,
WMIDS,Cellarhead,Scot Hay 33 11,SCOH33 2,33,0.059,0.343,11.368,2.259,4.843,0.804,31.3,,12.5,
WMIDS,Cellarhead,Simplex 33 11,SIMP33 1,33,0.007,0.103,44.441,7.013,16.638,2.62,78.8,,31.5,
WMIDS,Cellarhead,Simplex 33 11,SIMP33 2,33,0.051,0.368,11.613,4.069,4.852,1.518,78.8,,31.5,
WMIDS,Cellarhead,Stagefields 132 11,STAG33T6,33,0.14,0.386,8.148,2.987,4.24,1.394,,,,
WMIDS,Cellarhead,Talke 33 11,TALK33 1,33,0.164,0.557,5.972,1.619,2.846,0.63,32.8,,13.1,
WMIDS,Cellarhead,Talke 33 11,TALK33 2,33,0.164,0.557,5.971,1.619,2.846,0.63,32.8,,13.1,
WMIDS,Cellarhead,Tean 33 11,TEAN33 1,33,0.103,0.291,10.872,3.686,5.512,1.581,32.8,,13.1,
WMIDS,Cellarhead,Tean 33 11,TEAN33 2,33,0.103,0.291,10.87,3.685,5.51,1.581,32.8,,13.1,
WMIDS,Cellarhead,Whitfield 132 33,WHIT33 1,33,0.006,0.088,51.685,8.105,19.025,3.076,80,,31.5,
WMIDS,Cellarhead,Whitfield 132 33,WHIT33 2,33,0.006,0.088,51.685,8.105,19.025,3.076,80,,31.5,
WMIDS,Cellarhead,Whitfield 132 33,WHIT33 3,33,0.006,0.088,51.685,8.105,19.025,3.076,80,,31.5,
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT11 1,11,0.031,0.613,24.119,1.901,8.671,1.027,62.5,,25,
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT11 2,11,0.027,0.662,23.775,1.876,8.59,1.018,62.5,,25,
WMIDS,Cellarhead,Boothen 132 11 (GT1B & GT2B),BOOT11 3,11,0.043,1.045,14.297,1.84,5.102,0.985,62.5,,25,
WMIDS,Cellarhead,Burslem 132 11,BURS113A,11,0.022,0.552,26.309,1.871,9.216,1.008,62.5,,25,
WMIDS,Cellarhead,Burslem 132 11,BURS113B,11,0.022,0.552,26.309,1.871,9.216,1.008,62.5,,25,
WMIDS,Cellarhead,Burslem 132 11,BURS114A,11,0.026,0.506,28.463,1.881,9.891,1.021,62.5,,25,
WMIDS,Cellarhead,Burslem 132 11,BURS114B,11,0.026,0.506,28.463,1.881,9.891,1.021,62.5,,25,
WMIDS,Cellarhead,Cauldon 33 11,CAUL11 1,11,0.292,1.676,7.416,2.364,3.153,1.369,32.8,,13.1,
WMIDS,Cellarhead,Cauldon 33 11,CAUL11 2,11,0.284,1.65,7.48,2.364,3.206,1.364,32.8,,13.1,
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC1125,11,0.321,1.25,8.539,0,4.065,0,,,,
WMIDS,Cellarhead,Cauldon Cement (33kV Supply),CAUC1126,11,0.34,1.29,8.168,0,3.908,0,,,,
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA11 1,11,0.18,1.158,11.003,1.485,4.559,0.764,50,,20,
WMIDS,Cellarhead,Cheadle 33 11 (T1),CHEA11 2,11,0.068,0.95,15.026,1.502,5.591,0.773,50,,20,
WMIDS,Cellarhead,Cheddleton 33 11,CHED11 1,11,0.172,1.052,11.702,4.795,4.837,1.812,32.8,,13.1,
WMIDS,Cellarhead,Cheddleton 33 11,CHED11 2,11,0.172,1.052,11.702,4.795,4.837,1.812,32.8,,13.1,
WMIDS,Cellarhead,Congleton 33 11,CONG11 1,11,0.119,1.406,9.853,1.416,3.661,0.729,32.8,,13.1,
WMIDS,Cellarhead,Congleton 33 11,CONG11 4,11,0.116,1.143,11.811,1.44,4.51,0.748,32.8,,13.1,
WMIDS,Cellarhead,Congleton 33 11,CONG11 5,11,0.101,1.335,10.63,1.453,3.898,0.758,32.8,,13.1,
WMIDS,Cellarhead,Cotes Heath 33 11,COTH11 1,11,0.067,1.143,12.088,1.448,4.313,0.733,62.5,,25,
WMIDS,Cellarhead,Cotes Heath 33 11,COTH11 2,11,0.061,1.333,10.639,1.45,3.901,0.731,62.5,,25,
WMIDS,Cellarhead,Eccleshall 33 11,ECCL11 1,11,0.212,1.14,11.04,1.428,4.625,0.735,40,,16,
WMIDS,Cellarhead,Endon 33 11,ENDO11 1,11,0.096,1.453,10.039,2.453,3.748,1.446,32.8,,13.1,
WMIDS,Cellarhead,Endon 33 11,ENDO11 2,11,0.03,1.267,12.25,2.5,4.235,1.471,32.8,,13.1,
WMIDS,Cellarhead,Froghall 33 11,FROG11 1,11,0.301,1.601,7.673,2.378,3.279,1.375,52.5,,21,
WMIDS,Cellarhead,Gnosall 33 11,GNOS11 1,11,0.371,1.43,8.093,2.563,3.698,0.962,40,,16,
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB11 1,11,0.029,0.777,18.97,5.712,6.811,2.241,32.8,,13.1,
WMIDS,Cellarhead,Goldenhill Bank 33 11,GOLB11 2,11,0.029,0.777,18.97,5.712,6.811,2.241,32.8,,13.1,
WMIDS,Cellarhead,High Offley 33 11,HIGO11 1,11,0.222,1.471,8.576,2.346,3.57,1.367,32.8,,13.1,
WMIDS,Cellarhead,High Offley 33 11,HIGO11 2,11,0.222,1.471,8.576,2.346,3.57,1.367,32.8,,13.1,
WMIDS,Cellarhead,Hill Chorlton 33 11,HILC11 1,11,0.147,1.732,8.149,3.199,3.158,1.154,32.8,,13.1,
WMIDS,Cellarhead,Hinstock 33 11,HINS11 1,11,0.295,1.213,9.341,2.392,4.279,1.404,32.8,,13.1,
WMIDS,Cellarhead,Hinstock 33 11,HINS11 2,11,0.295,1.213,9.341,2.392,4.279,1.404,32.8,,13.1,
WMIDS,Cellarhead,Hookgate 33 11,HOOK11 1,11,0.123,1.361,10.275,2.446,3.94,1.437,32.8,,13.1,
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH11 1,11,0.159,1.448,9.496,2.689,3.749,1.003,32.8,,13.1,
WMIDS,Cellarhead,Kingsley Holt 33 11,KINH11 2,11,0.168,1.557,8.667,2.659,3.447,0.98,32.8,,13.1,
WMIDS,Cellarhead,Knypersley 33 11,KNYP11 1,11,0.037,1.183,12.531,2.489,4.477,1.446,32.8,,13.1,
WMIDS,Cellarhead,Knypersley 33 11,KNYP11 2,11,0.075,0.772,16.622,2.534,5.855,1.487,32.8,,13.1,
WMIDS,Cellarhead,Leek 33 11,LEEK11 1,11,0.234,1.157,10.23,2.379,4.292,1.404,32.8,,13.1,
WMIDS,Cellarhead,Leek 33 11,LEEK11 2,11,0.126,0.895,14.471,2.518,5.667,1.487,32.8,,13.1,
WMIDS,Cellarhead,Longton 132 11,LONG113A,11,0.032,0.714,20.26,1.851,7.13,0.998,62.5,,25,
WMIDS,Cellarhead,Longton 132 11,LONG113B,11,0.032,0.729,19.918,1.858,7.077,1.002,62.5,,25,
WMIDS,Cellarhead,Longton 132 11,LONG114A,11,0.034,0.633,22.303,1.872,7.902,1.009,62.5,,25,
WMIDS,Cellarhead,Longton 132 11,LONG114B,11,0.036,0.664,21.368,1.847,7.47,0.995,62.5,,25,
WMIDS,Cellarhead,Market Drayton 33 11,MARD11 1,11,0.109,0.581,20.714,4.447,8.646,2.832,32.8,,13.1,
WMIDS,Cellarhead,Market Drayton 33 11,MARD11 2,11,0.109,0.581,20.714,4.447,8.646,2.832,32.8,,13.1,
WMIDS,Cellarhead,Market Drayton 33 11,MARD11 5,11,0.109,0.581,20.714,4.447,8.646,2.832,32.8,,13.1,
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC11 3,11,0.029,1.308,11.695,1.843,4.186,1.011,32.8,,13.1,
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC11 4,11,0.019,0.603,24.642,2.634,8.746,1.543,32.8,,13.1,
WMIDS,Cellarhead,Meaford 'C' 132 33,MEAC11 5,11,0.019,0.603,24.642,2.634,8.746,1.543,32.8,,13.1,
WMIDS,Cellarhead,Newcastle 132 11,NEWC11 5,11,0.021,0.641,22.803,2.58,7.492,1.506,62.5,,25,
WMIDS,Cellarhead,Newcastle 132 11,NEWC113A,11,0.018,0.485,30.629,1.869,10.766,0.732,62.5,,25,
WMIDS,Cellarhead,Newcastle 132 11,NEWC113B,11,0.018,0.485,30.629,1.869,10.766,0.732,62.5,,25,
WMIDS,Cellarhead,Newcastle 132 11,NEWC114A,11,0.018,0.471,30.648,1.834,10.657,0.721,62.5,,25,
WMIDS,Cellarhead,Newcastle 132 11,NEWC114B,11,0.018,0.471,30.648,1.834,10.657,0.721,62.5,,25,
WMIDS,Cellarhead,Scot Hay 33 11,SCOH11 1,11,0.147,1.458,9.431,2.402,3.574,1.399,52.5,,21,
WMIDS,Cellarhead,Simplex 33 11,SIMP11 1,11,0.027,1.092,13.942,2.533,4.848,1.474,32.8,,13.1,
WMIDS,Cellarhead,Simplex 33 11,SIMP11 2,11,0.071,1.358,10.879,2.491,3.941,1.453,32.8,,13.1,
WMIDS,Cellarhead,Stagefields 132 11,STAG113A,11,0.016,0.478,30.825,2.018,10.564,0.79,62.5,,25,
WMIDS,Cellarhead,Stagefields 132 11,STAG113B,11,0.016,0.478,30.825,2.018,10.564,0.79,62.5,,25,
WMIDS,Cellarhead,Stagefields 132 11,STAG114A,11,0.013,0.503,29.357,2.042,10.128,0.783,62.5,,25,
WMIDS,Cellarhead,Stagefields 132 11,STAG114B,11,0.013,0.503,29.357,2.042,10.128,0.783,62.5,,25,
WMIDS,Cellarhead,Talke 33 11,TALK11 1,11,0.21,0.93,12.425,2.464,5.411,1.434,32.8,,13.1,
WMIDS,Cellarhead,Talke 33 11,TALK11 2,11,0.21,0.93,12.425,2.464,5.411,1.434,32.8,,13.1,
WMIDS,Cellarhead,Tean 33 11,TEAN11 1,11,0.136,0.841,15.024,2.592,6.288,1.515,50,,20,
WMIDS,Cellarhead,Tean 33 11,TEAN11 2,11,0.136,0.841,15.024,2.592,6.288,1.515,50,,20,
WMIDS,Cellarhead,Whitfield 132 33,WHIT11 1,11,0.04,0.649,21.796,2.57,8.024,1.496,32.8,,13.1,
WMIDS,Cellarhead,Whitfield 132 33,WHIT11 2,11,0.04,0.649,21.796,2.57,8.024,1.496,32.8,,13.1,
WMIDS,East Claydon,Banbury 132 11,BANB 1,132,0.006,0.056,19.25,17.162,7.587,7.009,,,,
WMIDS,East Claydon,Banbury 132 11,BANB 2,132,0.006,0.056,19.25,17.162,7.587,7.009,,,,
WMIDS,East Claydon,Banbury 132 11,BANB 3,132,0.006,0.056,19.25,17.162,7.587,7.009,,,,
WMIDS,East Claydon,Banbury 132 11,BANB111A,11,0.033,0.587,8.982,1.326,8.098,1.321,,,,
WMIDS,East Claydon,Banbury 132 11,BANB111B,11,0.033,0.587,8.982,1.326,8.098,1.321,,,,
WMIDS,East Claydon,Banbury 132 11,BANB112A,11,0.041,0.613,8.443,1.327,7.471,1.32,,,,
WMIDS,East Claydon,Banbury 132 11,BANB112B,11,0.034,0.504,10.049,1.347,8.656,1.339,,,,
WMIDS,East Claydon,Banbury 132 11,BANB113A,11,0.028,0.369,13.846,0.988,11.351,0.984,,,,
WMIDS,East Claydon,Banbury 132 11,BANB113B,11,0.028,0.369,13.846,0.988,11.351,0.984,,,,
WMIDS,Feckenham,Bevington 66 11,BEVI66 1,66,0.038,0.089,16.242,3.428,8.735,2.329,,,,
WMIDS,Feckenham,Bevington 66 11,BEVI66 2,66,0.037,0.088,16.447,3.432,8.801,2.33,,,,
WMIDS,Feckenham,Bloxham 66 11,BLOX66 1,66,0.116,0.288,4.963,1.752,2.639,1.054,,,,
WMIDS,Feckenham,Bloxham 66 11,BLOX66 2,66,0.116,0.286,4.966,1.734,2.644,1.047,,,,
WMIDS,Feckenham,Broadway 66 11,BROA66 1,66,0.026,0.108,16.014,3.162,7.343,2.11,21.9,,8.8,
WMIDS,Feckenham,Broadway 66 11,BROA66 2,66,0.026,0.108,16.014,3.162,7.343,2.11,21.9,,8.8,
WMIDS,Feckenham,Brotheridge Green 66 11,BROG66 1,66,0.054,0.193,8.633,2.415,4.091,1.508,32.8,,13.1,
WMIDS,Feckenham,Brotheridge Green 66 11,BROG66 2,66,0.024,0.874,2.823,0,0.973,0,32.8,,13.1,
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF66 1,66,0.015,0.093,20.951,3.458,8.799,2.298,78.8,,31.5,
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF66 2,66,0.015,0.093,20.948,3.458,8.798,2.298,78.8,,31.5,
WMIDS,Feckenham,Droitwich 66 11 (T1 & T2),DROI66 3,66,0.047,0.222,8.19,2.289,3.634,1.374,21.9,,8.8,
WMIDS,Feckenham,Epwell 66 11,EPWE66 1,66,0.088,0.204,6.816,2.175,3.669,1.368,,,,
WMIDS,Feckenham,Epwell 66 11,EPWE66 2,66,0.09,0.205,6.754,2.157,3.66,1.362,,,,
WMIDS,Feckenham,Evesham 66 11,EVES66A1,66,0.01,0.069,28.905,3.858,11.759,2.67,78.8,,31.5,
WMIDS,Feckenham,Evesham 66 11,EVES66A2,66,0.039,0.092,15.624,3.355,8.37,2.272,78.8,,31.5,
WMIDS,Feckenham,Evesham 66 11,EVES66B1,66,0.01,0.069,28.905,3.858,11.759,2.67,78.8,,31.5,
WMIDS,Feckenham,Evesham 66 11,EVES66B2,66,0.039,0.092,15.624,3.355,8.37,2.272,78.8,,31.5,
WMIDS,Feckenham,Evesham 66 11,EVES66C1,66,0.01,0.069,28.905,3.858,11.759,2.67,78.8,,31.5,
WMIDS,Feckenham,Feckenham 66kV,FECK66,66,0.002,0.038,59.631,4.604,21.508,3.202,62.5,,25,
WMIDS,Feckenham,Great Alne 66 11,GREA66 1,66,0.015,0.095,20.684,3.486,8.722,2.317,32.8,,13.1,
WMIDS,Feckenham,Great Alne 66 11,GREA66 3,66,0.015,0.095,20.682,3.486,8.721,2.316,32.8,,13.1,
WMIDS,Feckenham,Ipsley 66 11,IPSL66 1,66,0.044,0.737,3.277,0,1.116,0,32.8,,13.1,
WMIDS,Feckenham,Ipsley 66 11,IPSL66 2,66,0.044,0.737,3.278,0,1.116,0,32.8,,13.1,
WMIDS,Feckenham,Ledbury 66 11 (T2),LEDB66 2,66,0.101,0.97,2.253,0,0.866,0,100,,40,
WMIDS,Feckenham,Long Marston 66 11,LONM66 1,66,0.103,0.186,6.837,2.385,3.972,1.566,,,,
WMIDS,Feckenham,Long Marston 66 11,LONM66 2,66,0.053,0.123,11.522,2.93,6.196,1.949,,,,
WMIDS,Feckenham,Moreton 66 11,MORE66 1,66,0.036,0.13,12.701,2.862,5.998,1.859,21.9,,8.8,
WMIDS,Feckenham,Moreton 66 11,MORE66 2,66,0.036,0.13,12.701,2.862,5.998,1.859,21.9,,8.8,
WMIDS,Feckenham,Pershore 66 11,PERS66 1,66,0.023,0.117,15.779,3.139,6.886,2.05,62.5,,25,
WMIDS,Feckenham,Pershore 66 11,PERS66 2,66,0.023,0.117,15.779,3.139,6.886,2.05,62.5,,25,
WMIDS,Feckenham,Redditch North 66 11,REDN66 1,66,0.013,0.107,19.486,3.462,7.916,2.286,62.5,,25,
WMIDS,Feckenham,Redditch North 66 11,REDN66 2,66,0.057,0.779,3.025,0,1.064,0,62.5,,25,
WMIDS,Feckenham,Redditch South 66 11,REDS66 1,66,0.004,0.051,43.869,4.354,16.406,3.014,,,,
WMIDS,Feckenham,Redditch South 66 11,REDS66 2,66,0.004,0.051,43.869,4.354,16.406,3.014,,,,
WMIDS,Feckenham,Shipston 66 11,SHIP66 1,66,0.03,0.109,15.269,3.102,7.178,2.05,65.6,,26.2,
WMIDS,Feckenham,Shipston 66 11,SHIP66 2,66,0.03,0.109,15.269,3.102,7.178,2.05,65.6,,26.2,
WMIDS,Feckenham,Shipston 66 11,SHIP66 3,66,0.03,0.109,15.269,3.102,7.178,2.05,65.6,,26.2,
WMIDS,Feckenham,Shipston 66 11,SHIP66 4,66,0.03,0.109,15.269,3.102,7.178,2.05,65.6,,26.2,
WMIDS,Feckenham,Stow 66 11,STOW66,66,0.068,0.211,7.42,2.232,3.683,1.38,,,,
WMIDS,Feckenham,Stratford 66 11,STRA66 1,66,0.014,0.089,21.8,3.492,9.104,2.328,65.6,,26.2,
WMIDS,Feckenham,Stratford 66 11,STRA66 2,66,0.014,0.089,21.8,3.492,9.104,2.328,65.6,,26.2,
WMIDS,Feckenham,Stratford 66 11,STRA66 3,66,0.014,0.089,21.8,3.492,9.104,2.328,65.6,,26.2,
WMIDS,Feckenham,Strensham 66 11,STRE66 1,66,0.029,0.124,14.213,3.033,6.43,1.99,100,,40,
WMIDS,Feckenham,Strensham 66 11,STRE66 2,66,0.029,0.124,14.213,3.033,6.43,1.99,100,,40,
WMIDS,Feckenham,Bevington 66 11,BEVI11 1,11,0.028,0.918,16.103,1.857,5.777,1.192,32.8,,13.1,
WMIDS,Feckenham,Bevington 66 11,BEVI11 2,11,0.039,0.807,18.144,1.894,6.612,1.223,32.8,,13.1,
WMIDS,Feckenham,Bloxham 66 11,BLOX11 1,11,0.125,0.582,20.028,4.135,9.006,1.548,62.5,,25,
WMIDS,Feckenham,Bloxham 66 11,BLOX11 2,11,0.125,0.582,20.028,4.135,9.006,1.548,62.5,,25,
WMIDS,Feckenham,Broadway 66 11,BROA11 1,11,0.05,0.391,32.788,2.227,13.129,1.467,62.5,,25,
WMIDS,Feckenham,Broadway 66 11,BROA11 2,11,0.05,0.391,32.788,2.227,13.129,1.467,62.5,,25,
WMIDS,Feckenham,Brotheridge Green 66 11,BROG11 1,11,0.114,1.832,7.868,1.983,2.823,1.396,32.8,,13.1,
WMIDS,Feckenham,Brotheridge Green 66 11,BROG11 2,11,0.114,1.832,7.868,1.983,2.823,1.396,32.8,,13.1,
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF11 1,11,0.035,0.79,18.075,20.028,6.66,7.465,62.5,,25,
WMIDS,Feckenham,Drayton Farm North 66 11 (T1 & T2),DRAF11 2,11,0.034,0.795,17.995,2.051,6.666,0.776,62.5,,25,
WMIDS,Feckenham,Droitwich 66 11 (T1 & T2),DROI113A,11,0.029,0.851,16.811,0,5.768,0,40,,16,
WMIDS,Feckenham,Droitwich 66 11 (T1 & T2),DROI113B,11,0.029,0.851,16.811,0,5.768,0,40,,16,
WMIDS,Feckenham,Epwell 66 11,EPWE11 1,11,0.124,1.085,11.978,1.331,4.749,0.84,32.8,,13.1,
WMIDS,Feckenham,Epwell 66 11,EPWE11 2,11,0.131,1.234,10.898,1.303,4.378,0.817,32.8,,13.1,
WMIDS,Feckenham,Evesham 66 11,EVES11 1,11,0.035,0.616,23.182,1.994,8.339,1.299,32.8,,13.1,
WMIDS,Feckenham,Evesham 66 11,EVES11 2,11,0.037,0.602,23.393,1.981,8.295,1.29,32.8,,13.1,
WMIDS,Feckenham,Feckenham 66kV,FECK11 1,11,0.015,1.173,12.919,1.72,4.517,0.656,62.5,,25,
WMIDS,Feckenham,Feckenham 66kV,FECK11 2,11,0.017,1.167,12.947,1.721,4.538,0.656,62.5,,25,
WMIDS,Feckenham,Great Alne 66 11,GREA11 1,11,0.018,0.572,25.44,2.08,8.921,1.359,62.5,,25,
WMIDS,Feckenham,Great Alne 66 11,GREA11 3,11,0.018,0.572,25.44,2.08,8.921,1.359,62.5,,25,
WMIDS,Feckenham,Ipsley 66 11,IPSL111A,11,0.111,1.367,10.214,1.865,3.752,1.302,50,,20,
WMIDS,Feckenham,Ipsley 66 11,IPSL111B,11,0.11,1.332,10.437,1.857,3.768,1.296,32.8,,13.1,
WMIDS,Feckenham,Ipsley 66 11,IPSL113A,11,0.116,1.346,10.416,1.819,3.773,1.262,50,,20,
WMIDS,Feckenham,Ipsley 66 11,IPSL113B,11,0.115,1.28,10.845,1.806,3.827,1.253,32.8,,13.1,
WMIDS,Feckenham,Ledbury 66 11 (T2),LEDB11 2,11,0.188,1.877,7.207,1.675,2.687,1.153,62.5,,25,
WMIDS,Feckenham,Long Marston 66 11,LONM11 1,11,0.152,0.812,14.684,2.033,6.385,1.326,32.8,,13.1,
WMIDS,Feckenham,Long Marston 66 11,LONM11 2,11,0.09,0.727,17.927,2.06,7.29,1.348,32.8,,13.1,
WMIDS,Feckenham,Moreton 66 11,MORE11 1,11,0.061,0.511,25.412,2.106,10.096,1.383,32.8,,13.1,
WMIDS,Feckenham,Moreton 66 11,MORE11 2,11,0.061,0.511,25.412,2.106,10.096,1.383,32.8,,13.1,
WMIDS,Feckenham,Pershore 66 11,PERS11 1,11,0.046,0.807,17.417,2.142,6.344,0.796,62.5,,25,
WMIDS,Feckenham,Pershore 66 11,PERS11 2,11,0.034,0.862,16.902,2.117,6.031,0.799,62.5,,25,
WMIDS,Feckenham,Redditch North 66 11,REDN11 1,11,0.032,0.777,18.808,1.232,6.71,0.761,50,,20,
WMIDS,Feckenham,Redditch North 66 11,REDN11 2,11,0.073,1.469,9.923,1.065,3.567,0.752,50,,20,
WMIDS,Feckenham,Redditch North 66 11,REDN11 3,11,0.042,0.862,16.91,1.122,5.999,0.735,50,,20,
WMIDS,Feckenham,Redditch South 66 11,REDS11 1,11,0.058,0.716,19.273,2.1,7.144,1.374,32.8,,13.1,
WMIDS,Feckenham,Redditch South 66 11,REDS11 2,11,0.056,0.753,18.603,2.048,6.779,1.338,32.8,,13.1,
WMIDS,Feckenham,Shipston 66 11,SHIP11 1,11,0.07,0.964,14.739,2.258,5.523,1.493,32.8,,13.1,
WMIDS,Feckenham,Shipston 66 11,SHIP11 2,11,0.087,1.112,12.493,2.198,4.712,1.449,32.8,,13.1,
WMIDS,Feckenham,Stow 66 11,STOW11 1,11,0.211,1.863,7.075,2.055,2.82,1.348,32.8,,13.1,
WMIDS,Feckenham,Stow 66 11,STOW11 2,11,0.213,1.858,7.046,2.037,2.792,1.336,32.8,,13.1,
WMIDS,Feckenham,Stratford 66 11,STRA11 1,11,0.029,0.663,22.14,2.035,7.777,1.331,32.8,,13.1,
WMIDS,Feckenham,Stratford 66 11,STRA11 2,11,0.027,0.636,22.864,2.005,7.896,1.31,32.8,,13.1,
WMIDS,Feckenham,Stratford 66 11,STRA11 3,11,0.034,0.756,18.897,1.983,6.914,1.288,32.8,,13.1,
WMIDS,Feckenham,Strensham 66 11,STRE11 1,11,0.048,0.449,29.519,2.217,11.591,1.459,32.8,,13.1,
WMIDS,Feckenham,Strensham 66 11,STRE11 2,11,0.048,0.449,29.519,2.217,11.591,1.459,32.8,,13.1,
WMIDS,Iron Acton,Cambridge Arms (no transformer),CAMB 2,132,0,0,15.371,9.919,6.195,4.242,100,100,40,"40
"
WMIDS,Iron Acton,Cambridge Arms (no transformer),CAMB 4,132,0,0,15.211,12.494,6.139,5.157,100,100,40,"40
"
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS  1,132,0,0,28.957,29.275,11.775,12.236,,,,
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS  2,132,0,0,28.96,29.287,11.776,12.24,,,,
WMIDS,Iron Acton,Iron Acton 132kV,IROA M2,132,0,0,40.789,50.177,15.19,18.933,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Iron Acton 132kV,IROA R2,132,0,0,40.789,50.177,15.19,18.933,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Iron Acton 132kV,IROA M1,132,0,0,41.863,52.403,15.444,19.747,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Iron Acton 132kV,IROA R1,132,0,0,41.863,52.403,15.444,19.747,56,67,21.9,"26.3
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF  1,132,0,0,13.216,7.923,5.407,3.46,39,46.9,15.3,"18.4
"
WMIDS,Iron Acton,Ryeford 132 33,RYEF  2,132,0,0,13.105,11.166,5.366,4.591,39,46.9,15.3,"18.4
"
WMIDS,Iron Acton,Abson (33kV Supply),ABSO33,33,0,0,14.605,2.151,6.274,1.332,62.5,,25,
WMIDS,Iron Acton,Alveston 33 11,ALVE33 1,33,0,0,11.377,2.042,5.333,1.256,43.7,,17.5,
WMIDS,Iron Acton,Alveston 33 11,ALVE33 2,33,0,0,11.376,2.042,5.333,1.256,43.7,,17.5,
WMIDS,Iron Acton,Berkeley 33 11,BERK33 1,33,0,0,8.672,3.424,4.318,1.467,,,,
WMIDS,Iron Acton,Berkeley 33 11,BERK33 2,33,0,0,6.854,3.142,3.578,1.428,,,,
WMIDS,Iron Acton,Camp 33 11,CAMP33 1,33,0,0,9.112,3.755,4.605,1.641,43.8,,17.5,
WMIDS,Iron Acton,Camp 33 11,CAMP33 2,33,0,0,9.111,3.755,4.605,1.641,43.8,,17.5,
WMIDS,Iron Acton,Cherington 33 11,CHER33 1,33,0,0,8.217,3.478,4.179,1.519,43.8,,17.5,
WMIDS,Iron Acton,Cherington 33 11,CHER33 2,33,0,0,8.218,3.479,4.179,1.519,43.8,,17.5,
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 1,33,0,0,32.795,2.471,12.254,1.554,43.8,,17.5,
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 2,33,0,0,32.794,2.471,12.253,1.554,43.8,,17.5,
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS33 3,33,0,0,32.794,2.471,12.253,1.554,43.8,,17.5,
WMIDS,Iron Acton,Coaley (no transformer),COAL33,33,0,0,21.869,6.663,9.483,2.564,43.8,,17.5,
WMIDS,Iron Acton,Cowhorn 33 11,COWH33 1,33,0,0,8.655,1.816,3.953,1.096,,,,
WMIDS,Iron Acton,Cowhorn 33 11,COWH33 2,33,0,0,8.86,1.838,4.056,1.111,,,,
WMIDS,Iron Acton,Dudbridge 33 11,DUDB33 1,33,0,0,21.103,6.612,9.892,2.706,,,,
WMIDS,Iron Acton,Dudbridge 33 11,DUDB33 2,33,0,0,22.906,6.849,10.287,2.779,,,,
WMIDS,Iron Acton,Dudbridge 33 11,DUDB33 3,33,0,0,21.674,6.614,10.001,2.721,,,,
WMIDS,Iron Acton,Dursley 33 11,DURS33 1,33,0,0,19.773,6.175,8.503,2.385,,,,
WMIDS,Iron Acton,Dursley 33 11,DURS33 2,33,0,0,19.773,6.175,8.503,2.385,,,,
WMIDS,Iron Acton,Dursley 33 11,DURS33 3,33,0,0,19.773,6.175,8.503,2.385,,,,
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD33 1,33,0,0,12.86,2.095,6.019,1.293,32.8,,13.1,
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD33 2,33,0,0,12.858,2.095,6.018,1.293,43.7,,17.5,
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD33 3,33,0,0,0,0,0,0,43.7,,17.5,
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH33 1,33,0,0,11.921,2.025,5.159,1.243,,,,
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH33 2,33,0,0,12.363,2.049,5.351,1.261,,,,
WMIDS,Iron Acton,Netherhills 33 11,NETH33 1,33,0,0,19.718,6.726,9.162,2.705,32.8,,13.1,
WMIDS,Iron Acton,Netherhills 33 11,NETH33 2,33,0,0,19.72,6.726,9.163,2.705,32.8,,13.1,
WMIDS,Iron Acton,Oxbridge 33 11,OXBR33 1,33,0,0,19.623,2.31,8.3,1.442,43.7,,17.5,
WMIDS,Iron Acton,Oxbridge 33 11,OXBR33 2,33,0,0,19.617,2.31,8.297,1.442,43.7,,17.5,
WMIDS,Iron Acton,Ryeford 132 33,RYEF33 A,33,0,0,42.85,9.665,16.413,3.455,43.7,,17.5,
WMIDS,Iron Acton,Ryeford 132 33,RYEF33 B,33,0,0,42.85,9.665,16.413,3.455,43.7,,17.5,
WMIDS,Iron Acton,Wapley 33kV,WAPL33 1,33,0,0,23.865,2.357,9.831,1.474,32.8,,13.1,
WMIDS,Iron Acton,Wapley 33kV,WAPL33 2,33,0,0,23.863,2.357,9.83,1.474,32.8,,13.1,
WMIDS,Iron Acton,Alveston 33 11,ALVE11 1,11,0,0,10.496,2.95,4.125,1.067,40,,16,
WMIDS,Iron Acton,Alveston 33 11,ALVE11 2,11,0,0,11.64,3.055,4.546,1.088,40,,16,
WMIDS,Iron Acton,Berkeley 33 11,BERK11 1,11,0,0,16.474,2.833,7.103,1.48,32.8,,13.1,
WMIDS,Iron Acton,Berkeley 33 11,BERK11 2,11,0,0,16.474,2.833,7.103,1.48,32.8,,13.1,
WMIDS,Iron Acton,Camp 33 11,CAMP11 1,11,0,0,12.533,2.763,5.415,1.437,50,,20,
WMIDS,Iron Acton,Camp 33 11,CAMP11 2,11,0,0,12.533,2.763,5.415,1.437,50,,20,
WMIDS,Iron Acton,Cherington 33 11,CHER11 1,11,0,0,11.706,2.748,5.095,1.428,62.5,,25,
WMIDS,Iron Acton,Cherington 33 11,CHER11 2,11,0,0,11.706,2.748,5.095,1.428,62.5,,25,
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 1,11,0,0,21.833,1.71,8.054,0.606,50,,20,
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 2,11,0,0,21.728,1.71,8.019,0.606,50,,20,
WMIDS,Iron Acton,Chipping Sodbury 132 11 (GT1B & GT2B),CHIS11 3,11,0,0,15.585,2.84,5.726,1.5,50,,20,
WMIDS,Iron Acton,Cowhorn 33 11,COWH11 1,11,0,0,16.93,2.84,6.843,1.488,62.5,,25,
WMIDS,Iron Acton,Cowhorn 33 11,COWH11 2,11,0,0,16.93,2.84,6.843,1.488,62.5,,25,
WMIDS,Iron Acton,Dudbridge 33 11,DUDB11 1,11,0,0,12.799,1.681,4.903,0.75,50,,20,
WMIDS,Iron Acton,Dudbridge 33 11,DUDB11 2,11,0,0,22.168,2.868,8.512,1.498,50,,20,
WMIDS,Iron Acton,Dudbridge 33 11,DUDB11 3,11,0,0,22.168,2.868,8.512,1.498,50,,20,
WMIDS,Iron Acton,Dursley 33 11,DURS11 1,11,0,0,22.416,2.84,8.745,1.472,32.8,,13.1,
WMIDS,Iron Acton,Dursley 33 11,DURS11 2,11,0,0,22.416,2.84,8.745,1.472,32.8,,13.1,
WMIDS,Iron Acton,Dursley 33 11,DURS11 3,11,0,0,22.413,2.84,8.743,1.472,32.8,,13.1,
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD11 1,11,0,0,15.648,5.287,6.333,1.933,32.8,,13.1,
WMIDS,Iron Acton,Hammerley Down 33 11,HAMD11 2,11,0,0,15.648,5.287,6.333,1.933,32.8,,13.1,
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH11 1,11,0,0,10.32,2.733,4.007,1.441,32.8,,13.1,
WMIDS,Iron Acton,Naishcombe Hill 33 11,NAIH11 2,11,0,0,9.079,2.719,3.543,0.981,32.8,,13.1,
WMIDS,Iron Acton,Netherhills 33 11,NETH11 1,11,0,0,10.186,1.659,4.035,0.742,50,,20,
WMIDS,Iron Acton,Netherhills 33 11,NETH11 2,11,0,0,10.202,1.669,4.053,0.751,50,,20,
WMIDS,Iron Acton,Oxbridge 33 11,OXBR11 1,11,0,0,20.478,2.887,7.943,1.523,62.5,,25,
WMIDS,Iron Acton,Oxbridge 33 11,OXBR11 2,11,0,0,20.478,2.887,7.943,1.523,62.5,,25,
WMIDS,Iron Acton,Ryeford 132 33,RYEF11 1,11,0,0,24.59,2.896,9.238,1.52,32.8,,13.1,
WMIDS,Iron Acton,Ryeford 132 33,RYEF11 2,11,0,0,24.59,2.896,9.238,1.52,32.8,,13.1,
WMIDS,Iron Acton,Ryeford 132 33,RYEF11 3,11,0,0,14.46,1.697,5.363,0.76,32.8,,13.1,
WMIDS,Ironbridge,Hortonwood 132 11,HORT  1,132,0.004,0.04,26.944,27.828,10.388,11.172,100,100,40,"40
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT  2,132,0.004,0.04,26.944,27.828,10.388,11.172,100,100,40,"40
"
WMIDS,Ironbridge,Hortonwood 132 11,HORT  3,132,0.004,0.04,26.944,27.828,10.388,11.172,100,100,40,"40
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  M1,132,0.003,0.041,27.788,32.432,10.522,12.368,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  M2,132,0.003,0.041,27.572,32.163,10.323,12.139,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  R1,132,0.003,0.067,17.889,21.333,6.721,7.99,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON  R2,132,0.003,0.067,17.889,21.333,6.721,7.99,39,47,15.3,"18.4
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL  1,132,0.003,0.041,27.327,28.503,10.468,11.264,100,78.8,40,"31.5
"
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL  2,132,0.003,0.04,27.148,28.642,10.35,11.305,100,78.8,40,"31.5
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE  1,132,0.003,0.035,31.244,36.693,12.004,14.19,100,100,40,"40
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE  2,132,0.003,0.035,31.244,36.693,12.004,14.19,100,100,40,"40
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE  3,132,0.003,0.035,31.244,36.693,12.004,14.19,100,100,40,"40
"
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE 4,132,0.003,0.035,31.21,36.641,11.992,14.171,100,100,40,"40
"
WMIDS,Ironbridge,Broseley 33 11,BROS33 1,33,0.034,0.159,23.169,3.876,10.665,1.495,,,,
WMIDS,Ironbridge,Broseley 33 11,BROS33 2,33,0.045,0.183,19.266,3.773,9.157,1.455,,,,
WMIDS,Ironbridge,Easthope 33 11,EAST33 1,33,0.098,1.016,4.185,0,1.664,0,,,,
WMIDS,Ironbridge,Halesfield 33 11,HALF33 1,33,0.08,0.259,12.708,3.093,6.445,1.132,62.5,,25,
WMIDS,Ironbridge,Halesfield 33 11,HALF33 2,33,0.075,0.241,13.304,2.753,6.64,1.123,62.5,,25,
WMIDS,Ironbridge,Halesfield 33 11,HALF33 3,33,0.047,0.199,18.05,3.021,8.533,1.401,62.5,,25,
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON33 2,33,0.005,0.073,62.912,4.116,23.647,1.577,78.8,,31.5,
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON33 3,33,0.005,0.073,62.904,4.124,23.645,1.582,78.8,,31.5,
WMIDS,Ironbridge,Ironbridge & Shrewsbury 132kV,IRON33 4,33,0.005,0.073,62.936,4.2,23.657,1.59,78.8,,31.5,
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL33 1,33,0.01,0.127,34.6,4.228,12.736,2.839,62.5,,25,
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL33 2,33,0.01,0.127,34.6,4.228,12.736,2.839,62.5,,25,
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL33 3,33,0.01,0.127,34.59,4.228,12.735,2.839,62.5,,25,
WMIDS,Ironbridge,Leebotwood 33 11,LEEB33 1,33,0.142,1.075,3.74,0,1.551,0,21.9,,8.8,
WMIDS,Ironbridge,Leebotwood 33 11,LEEB33 2,33,0.299,0.787,3.845,1.582,2.02,0.718,21.9,,8.8,
WMIDS,Ironbridge,Madeley 33 11,MADE33 1,33,0.066,0.211,15.326,3.149,7.816,1.246,,,,
WMIDS,Ironbridge,Madeley 33 11,MADE33 2,33,0.066,0.211,15.345,3.152,7.826,1.243,,,,
WMIDS,Ironbridge,Quatt 33 11 (T2),QUAT33 2,33,0.137,0.395,7.715,2.748,3.944,1.122,,,,
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE33 1,33,0.01,0.105,42.83,4.47,16.323,3.012,78.8,,31.5,
