Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE33 2,33,0.01,0.105,42.806,4.47,16.31,3.012,78.8,,31.5,
WMIDS,Ironbridge,Shrewsbury 132 33,SHRE33 3,33,0.01,0.104,42.949,4.47,16.365,3.012,78.8,,31.5,
WMIDS,Ironbridge,Star Aluminium,STAA33 1,33,0.074,0.235,13.507,4.147,6.664,1.516,43.7,,17.5,
WMIDS,Ironbridge,Star Aluminium,STAA33 2,33,0.074,0.235,13.525,4.148,6.678,1.516,43.7,,17.5,
WMIDS,Ironbridge,Star Aluminium,STAA33 3,33,0.074,0.235,13.516,4.148,6.671,1.516,43.7,,17.5,
WMIDS,Ironbridge,Star Aluminium,STAA33 4,33,0.074,0.235,13.525,4.148,6.677,1.516,43.7,,17.5,
WMIDS,Ironbridge,Worfield 33 11,WORF33 1,33,0.113,0.309,9.733,3.373,5.114,1.339,32.8,,13.1,
WMIDS,Ironbridge,Worfield 33 11,WORF33 2,33,0.113,0.309,9.732,3.373,5.113,1.339,32.8,,13.1,
WMIDS,Ironbridge,Broseley 33 11,BROS11 1,11,0.097,1.306,10.908,3.283,4.259,1.173,45.9,,18.4,
WMIDS,Ironbridge,Broseley 33 11,BROS11 2,11,0.089,1.361,10.244,3.232,3.902,1.146,45.9,,18.4,
WMIDS,Ironbridge,Easthope 33 11,EAST11 1,11,0.115,2.247,6.23,1.819,2.311,1.276,32.8,,13.1,
WMIDS,Ironbridge,Halesfield 33 11,HALF11 1,11,0.055,0.743,18.639,2.695,7.126,1.505,32.8,,13.1,
WMIDS,Ironbridge,Halesfield 33 11,HALF11 2,11,0.073,0.915,14.807,2.549,4.914,1.448,32.8,,13.1,
WMIDS,Ironbridge,Halesfield 33 11,HALF11 3,11,0.055,0.743,18.639,2.695,7.126,1.505,32.8,,13.1,
WMIDS,Ironbridge,Hortonwood 132 11,HORT11 1,11,0.039,0.719,19.685,2.132,7.123,0.803,50,,20,
WMIDS,Ironbridge,Hortonwood 132 11,HORT11 2,11,0.043,0.684,20.303,1.592,7.65,0.746,50,,20,
WMIDS,Ironbridge,Hortonwood 132 11,HORT11 3,11,0.041,0.674,20.67,2.093,7.463,0.798,50,,20,
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL11 1,11,0.021,0.959,15.479,1.925,5.459,1.003,32.8,,13.1,
WMIDS,Ironbridge,Ketley 132 11 (GT4),KETL11 2,11,0.023,0.956,15.456,1.92,5.447,1,32.8,,13.1,
WMIDS,Ironbridge,Leebotwood 33 11,LEEB11 1,11,0.18,2.254,6.049,1.835,2.307,1.286,32.8,,13.1,
WMIDS,Ironbridge,Leebotwood 33 11,LEEB11 2,11,0.397,2.005,5.929,1.945,2.606,1.313,32.8,,13.1,
WMIDS,Ironbridge,Madeley 33 11,MADE11 1,11,0.016,0.606,24.256,2.687,8.896,1.513,32.8,,13.1,
WMIDS,Ironbridge,Madeley 33 11,MADE11 2,11,0.016,0.606,24.256,2.687,8.896,1.513,32.8,,13.1,
WMIDS,Ironbridge,Quatt 33 11 (T2),QUAT11 2,11,0,1,15.364,23.825,5.616,0,62.5,,25,
WMIDS,Ironbridge,Star Aluminium,STAA11 1,11,0.096,0.603,20.054,2.632,8.555,1.48,32.8,,13.1,
WMIDS,Ironbridge,Star Aluminium,STAA11 2,11,0.102,0.964,13.611,1.55,5.471,0.758,32.8,,13.1,
WMIDS,Ironbridge,Star Aluminium,STAA11 3,11,0.096,0.603,20.054,2.632,8.555,1.48,32.8,,13.1,
WMIDS,Ironbridge,Star Aluminium,STAA11 4,11,0.097,1.074,12.422,1.539,4.85,0.754,32.8,,13.1,
WMIDS,Ironbridge,Worfield 33 11,WORF11 1,11,0.159,1.057,11.71,2.58,4.989,1.447,32.8,,13.1,
WMIDS,Ironbridge,Worfield 33 11,WORF11 2,11,0.159,1.057,11.71,2.58,4.989,1.447,32.8,,13.1,
WMIDS,Kitwell,Bartley Green 132 11,BARG  1,132,0.003,0.034,32.727,35.778,11.849,15.579,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bartley Green 132 11,BARG  2,132,0.003,0.034,32.721,35.747,11.847,15.573,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 1,132,0.003,0.034,32.435,37.61,11.787,15.747,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 2,132,0.003,0.034,32.435,37.61,11.787,15.747,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 3,132,0.003,0.034,32.435,37.61,11.787,15.747,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Bournville 132 11,BOVI 4,132,0.003,0.034,32.435,37.61,11.787,15.747,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Chad Valley 132 11,CHAV  1,132,0.004,0.038,27.882,24.193,10.562,12.381,,,,
WMIDS,Kitwell,Chad Valley 132 11,CHAV  2,132,0.004,0.039,27.841,24.111,10.55,12.353,,,,
WMIDS,Kitwell,Halesowen 132 11,HALE  1,132,0.003,0.034,32.444,36.824,11.768,15.205,50,62.5,20,"25
"
WMIDS,Kitwell,Halesowen 132 11,HALE  2,132,0.003,0.034,32.444,36.824,11.768,15.205,50,62.5,20,"25
"
WMIDS,Kitwell,Halesowen 132 11,HALE  3,132,0.003,0.034,32.444,36.824,11.768,15.205,50,62.5,20,"25
"
WMIDS,Kitwell,Hall Green 132 11,HALG  1,132,0.006,0.041,24.819,25.521,9.825,11.298,39,39,15.3,"15.3
"
WMIDS,Kitwell,Hall Green 132 11,HALG  2,132,0.006,0.041,24.819,25.521,9.825,11.298,39,39,15.3,"15.3
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH  1,132,0.006,0.043,23.761,24.988,9.518,10.917,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Highters Heath 132 11,HIGH  2,132,0.006,0.043,23.761,24.988,9.518,10.917,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 1M,132,0.002,0.032,35.665,45.863,12.582,17.51,39,47,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 1R,132,0.002,0.032,35.665,45.863,12.582,17.51,39,47,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 2M,132,0.002,0.032,35.665,45.863,12.582,17.51,39,47,15.3,"18.4
"
WMIDS,Kitwell,Kitwell 132kV,KITW 2R,132,0.002,0.032,35.665,45.863,12.582,17.51,39,47,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  1,132,0.003,0.034,32.733,40.192,11.851,15.942,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  2,132,0.003,0.034,32.733,40.192,11.851,15.942,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  3,132,0.003,0.034,32.733,40.192,11.851,15.942,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Longbridge 132 11,LOBR  4,132,0.003,0.034,32.733,40.192,11.851,15.942,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Rednal 132 11,RENA  1,132,0.003,0.034,31.646,38.023,11.712,15.633,,,,
WMIDS,Kitwell,Rednal 132 11,RENA  2,132,0.003,0.034,31.45,35.939,11.671,15.26,,,,
WMIDS,Kitwell,Rednal 132 11,RENA  3,132,0.004,0.034,31.239,35.296,11.641,15.148,,,,
WMIDS,Kitwell,Selly Oak 132 11,SELO  1,132,0.006,0.041,24.789,26.098,9.899,11.359,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO  11,132,0.006,0.041,24.611,25.887,9.869,11.322,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO  2,132,0.004,0.036,29.669,32.835,11.102,13.761,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO 12,132,0.004,0.036,29.353,32.191,11.058,13.681,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Selly Oak 132 11,SELO 15,132,0.004,0.036,29.621,32.763,11.089,13.742,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  1,132,0.009,0.043,21.373,20.13,9.701,9.517,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  2,132,0.005,0.04,26.149,28.312,10.211,12.185,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  3,132,0.005,0.04,26.149,28.312,10.211,12.185,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR  4,132,0.01,0.044,20.563,18.679,9.412,8.994,39,46.9,15.3,"18.4
"
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM  1,132,0.006,0.042,24.141,25.354,9.747,11.172,78.7,78.7,31.5,"31.5
"
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM  2,132,0.004,0.037,28.683,31.361,10.908,13.463,78.7,78.7,31.5,"31.5
"
WMIDS,Kitwell,Bartley Green 132 11,BARG11 1,11,0.025,0.68,20.955,1.911,7.403,1.347,32.8,,13.1,
WMIDS,Kitwell,Bartley Green 132 11,BARG11 2,11,0.024,0.717,19.96,1.905,7.019,1.342,32.8,,13.1,
WMIDS,Kitwell,Bournville 132 11,BOVI11 1,11,0.026,0.618,23.434,2.161,8.524,1.528,32.8,,13.1,
WMIDS,Kitwell,Bournville 132 11,BOVI11 2,11,0.03,0.589,24.381,2.158,8.807,1.526,32.8,,13.1,
WMIDS,Kitwell,Bournville 132 11,BOVI11 3,11,0.029,0.6,23.965,2.144,8.56,1.516,32.8,,13.1,
WMIDS,Kitwell,Bournville 132 11,BOVI11 4,11,0.021,0.711,20.475,2.117,7.261,1.497,32.8,,13.1,
WMIDS,Kitwell,Chad Valley 132 11,CHAV111A,11,0.016,0.582,25.202,1.96,8.816,1.382,32.8,,13.1,
WMIDS,Kitwell,Chad Valley 132 11,CHAV111B,11,0.016,0.59,24.946,1.966,8.786,1.386,32.8,,13.1,
WMIDS,Kitwell,Chad Valley 132 11,CHAV112A,11,0.017,0.577,25.335,1.958,8.862,1.381,32.8,,13.1,
WMIDS,Kitwell,Chad Valley 132 11,CHAV112B,11,0.016,0.588,24.946,1.965,8.801,1.386,32.8,,13.1,
WMIDS,Kitwell,Halesowen 132 11,HALE11 1,11,0.019,0.717,20.062,1.836,7.116,1.29,32.8,,13.1,
WMIDS,Kitwell,Halesowen 132 11,HALE11 2,11,0.028,0.672,21.616,1.887,7.577,1.324,32.8,,13.1,
WMIDS,Kitwell,Halesowen 132 11,HALE11 3,11,0.018,0.637,23.04,1.872,7.89,1.312,32.8,,13.1,
WMIDS,Kitwell,Hall Green 132 11,HALG111A,11,0.012,0.664,22.336,1.983,7.94,1.4,45.9,,18.4,
WMIDS,Kitwell,Hall Green 132 11,HALG111B,11,0.013,0.648,22.745,1.973,8.002,1.393,45.9,,18.4,
WMIDS,Kitwell,Hall Green 132 11,HALG112A,11,0.021,0.623,23.145,1.955,8.105,1.379,45.9,,18.4,
WMIDS,Kitwell,Hall Green 132 11,HALG112B,11,0.02,0.644,22.573,1.971,8.028,1.391,45.9,,18.4,
WMIDS,Kitwell,Highters Heath 132 11,HIGH111A,11,0.015,0.61,23.735,1.921,8.295,1.354,32.8,,13.1,
WMIDS,Kitwell,Highters Heath 132 11,HIGH111B,11,0.014,0.626,23.308,1.932,8.239,1.362,32.8,,13.1,
WMIDS,Kitwell,Highters Heath 132 11,HIGH112A,11,0.012,0.635,23.629,1.979,8.307,1.396,32.8,,13.1,
WMIDS,Kitwell,Highters Heath 132 11,HIGH112B,11,0.01,0.641,23.549,1.983,8.289,1.399,32.8,,13.1,
WMIDS,Kitwell,Longbridge 132 11,LOBR11 1,11,0.025,0.607,23.215,1.973,8.435,1.393,32.8,,13.1,
WMIDS,Kitwell,Longbridge 132 11,LOBR11 2,11,0.025,0.626,22.721,1.982,8.163,1.4,32.8,,13.1,
WMIDS,Kitwell,Longbridge 132 11,LOBR11 3,11,0.028,0.566,25.481,2.026,8.968,1.43,32.8,,13.1,
WMIDS,Kitwell,Rednal 132 11,RENA11 2,11,0.012,0.648,22.164,1.858,7.628,1.306,32.8,,13.1,
WMIDS,Kitwell,Rednal 132 11,RENA11 3,11,0.035,0.605,22.706,1.841,7.949,1.292,32.8,,13.1,
WMIDS,Kitwell,Selly Oak 132 11,SELO11 1,11,0.023,0.571,24.906,1.966,8.636,1.386,32.8,,13.1,
WMIDS,Kitwell,Selly Oak 132 11,SELO11 2,11,0.026,0.699,20.383,1.895,7.241,1.334,32.8,,13.1,
WMIDS,Kitwell,Selly Oak 132 11,SELO11 5,11,0.018,0.675,21.138,3.286,7.079,1.238,32.8,,13.1,
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR11 1,11,0.042,0.631,21.799,1.988,8.083,1.393,32.8,,13.1,
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR11 2,11,0.034,0.598,23.901,2.019,8.558,1.425,32.8,,13.1,
WMIDS,Kitwell,Shirley 132 11 (GT1),SHIR11 3,11,0.018,0.828,17.394,1.452,6.082,0.952,32.8,,13.1,
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM11 1,11,0.005,0.401,36.996,3.122,12.707,2.041,,,,
WMIDS,Kitwell,Univ. of Birmingham 132 11,UOBM11 2,11,0.005,0.401,36.996,3.122,12.707,2.041,,,,
WMIDS,Lea Marston,Castle Bromwich 132 11 (GT1),CASB  2,132,0.003,0.033,32.837,32.902,12.827,14.108,62.5,79,25,"31.5
"
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW  1,132,0.002,0.027,41.511,44.722,15.406,19.695,100,100,40,"40
"
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW  2,132,0.002,0.027,41.511,44.722,15.406,19.695,100,100,40,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  1,132,0.006,0.035,28.385,29.312,12.012,13.01,100,100,31.5,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  2,132,0.006,0.035,28.385,29.312,12.012,13.01,100,100,31.5,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  3,132,0.006,0.035,28.385,29.312,12.012,13.01,100,100,31.5,"40
"
WMIDS,Lea Marston,Copt Heath 132 11,COPH  4,132,0.006,0.035,28.385,29.312,12.012,13.01,100,100,31.5,"40
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD  1,132,0.006,0.035,27.73,27.752,11.84,12.563,50,62.5,20,"25
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD  2,132,0.006,0.035,27.73,27.752,11.84,12.563,50,62.5,20,"25
"
WMIDS,Lea Marston,Elmdon 132 11,ELMD  3,132,0.006,0.035,27.73,27.752,11.84,12.563,50,62.5,20,"25
"
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG  1,132,0.002,0.027,41.398,44.646,15.358,19.626,,,,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG  2,132,0.002,0.027,41.398,44.646,15.358,19.626,,,,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG  3,132,0.002,0.027,41.398,44.646,15.358,19.626,,,,
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  M1,132,0.001,0.023,49.499,62.376,17.855,23.452,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  M2,132,0.001,0.023,49.499,62.376,17.855,23.452,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  R1,132,0.001,0.023,49.499,62.376,17.855,23.452,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Lea Marston 132kV,LEAM  R2,132,0.001,0.023,49.499,62.376,17.855,23.452,80,80,31.5,"31.5
"
WMIDS,Lea Marston,Solihull 132 11,SOLI  1,132,0.009,0.037,24.615,22.223,11.25,11.439,,,,
WMIDS,Lea Marston,Solihull 132 11,SOLI  2,132,0.008,0.037,24.675,22.333,11.263,11.467,,,,
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC  1,132,0.004,0.04,26.745,23.58,10.575,10.126,,,,
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC  2,132,0.004,0.04,26.743,23.221,10.575,10.014,,,,
WMIDS,Lea Marston,Tee (no transformer),HAH3  3,132,0.001,0.024,47.421,57.426,17.242,22.525,,,,
WMIDS,Lea Marston,Tee (no transformer),HAH3  5,132,0.001,0.025,46.395,55.744,16.995,21.411,,,,
WMIDS,Lea Marston,Castle Bromwich 132 11 (GT1),CASB112A,11,0.01,0.578,25.292,2.171,8.541,0.813,62.5,,25,
WMIDS,Lea Marston,Castle Bromwich 132 11 (GT1),CASB112B,11,0.012,0.608,23.869,2.15,8.211,0.806,62.5,,25,
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW11 1,11,0.009,0.931,16.154,1.38,5.756,0.963,50,,20,
WMIDS,Lea Marston,Chelmsley Wood 132 11,CHEW11 2,11,0.009,0.93,16.156,1.38,5.758,0.964,50,,20,
WMIDS,Lea Marston,Copt Heath 132 11,COPH111A,11,0.013,0.626,23.269,1.483,8.148,0.971,50,,20,
WMIDS,Lea Marston,Copt Heath 132 11,COPH111B,11,0.013,0.626,23.269,1.483,8.148,0.971,50,,20,
WMIDS,Lea Marston,Copt Heath 132 11,COPH113A,11,0.022,0.603,23.802,1.511,8.342,0.994,50,,20,
WMIDS,Lea Marston,Copt Heath 132 11,COPH113B,11,0.022,0.603,23.802,1.511,8.342,0.994,50,,20,
WMIDS,Lea Marston,Elmdon 132 11,ELMD11 1,11,0.038,0.482,26.825,1.373,9.353,0.958,50,,20,
WMIDS,Lea Marston,Elmdon 132 11,ELMD112A,11,0.013,0.439,32.015,4.113,11.178,1.574,50,,20,
WMIDS,Lea Marston,Elmdon 132 11,ELMD112B,11,0.019,0.827,17.305,2.128,6.162,0.8,50,,20,
WMIDS,Lea Marston,Elmdon 132 11,ELMD113A,11,0.026,0.789,17.775,2.053,6.249,0.792,50,,20,
WMIDS,Lea Marston,Elmdon 132 11,ELMD113B,11,0.013,0.439,32.015,4.113,11.178,1.574,50,,20,
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS113W,11,0.004,0.595,25.256,2.443,8.725,0.891,62.5,,25,
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS113X,11,0.004,0.595,25.256,2.443,8.725,0.891,62.5,,25,
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS115U,11,0.002,0.53,28.144,3.381,9.943,1.225,62.5,,25,
WMIDS,Lea Marston,Hams Hall South 132 11,HAHS115V,11,0.002,0.53,28.144,3.381,9.943,1.225,62.5,,25,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG111A,11,0.014,0.618,23.614,1.518,8.162,0.999,62.5,,25,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG111B,11,0.014,0.618,23.614,1.518,8.162,0.999,62.5,,25,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG112A,11,0.022,0.576,24.551,1.497,8.415,0.985,62.5,,25,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG112B,11,0.022,0.576,24.551,1.497,8.415,0.985,62.5,,25,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG113A,11,0.017,0.603,23.769,1.501,8.185,0.988,62.5,,25,
WMIDS,Lea Marston,Kitts Green 132 11 (GT1 GT2 GT3),KITG113B,11,0.017,0.603,23.769,1.501,8.185,0.988,62.5,,25,
WMIDS,Lea Marston,Solihull 132 11,SOLI11 1A,11,0.035,0.86,16.701,3.141,5.796,1.216,32.8,,13.1,
WMIDS,Lea Marston,Solihull 132 11,SOLI11 1B,11,0.035,0.829,17.283,3.128,5.969,1.221,32.8,,13.1,
WMIDS,Lea Marston,Solihull 132 11,SOLI11 2A,11,0.025,0.835,17.368,3.179,5.997,1.207,32.8,,13.1,
WMIDS,Lea Marston,Solihull 132 11,SOLI11 2B,11,0.024,0.875,16.612,3.197,5.766,1.201,32.8,,13.1,
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC111A,11,0.019,0.638,22.034,1.905,7.714,1.333,32.8,,13.1,
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC111B,11,0.015,0.645,22.101,1.92,7.766,1.345,32.8,,13.1,
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC112A,11,0.02,0.627,22.376,1.906,7.795,1.334,32.8,,13.1,
WMIDS,Lea Marston,Sutton Coldfield 132 11,SUTC112B,11,0.015,0.614,23.126,1.929,7.987,1.351,32.8,,13.1,
WMIDS,Nechells,Bordesley 132 11,BORD  1,132,0.004,0.051,22.233,26.353,8.289,10.784,,,,
WMIDS,Nechells,Bordesley 132 11,BORD  2,132,0.004,0.051,22.208,26.219,8.285,10.756,,,,
WMIDS,Nechells,Castle Bromwich 132 11 (GT1),CASB  1,132,0.003,0.04,26.802,30.635,9.834,12.554,62.5,79,25,"31.5
"
WMIDS,Nechells,Cheapside 132 11,CHAP  1,132,0.004,0.051,21.775,25.59,8.188,10.603,,,,
WMIDS,Nechells,Cheapside 132 11,CHAP  2,132,0.003,0.04,26.813,29.153,9.876,12.543,,,,
WMIDS,Nechells,Chester Street 132 11,CHES  1,132,0.004,0.048,23.083,27.765,8.727,11.343,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Chester Street 132 11,CHES  2,132,0.003,0.037,29.244,34.478,10.663,14.02,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Chester Street 132 11,CHES  3,132,0.003,0.037,29.244,34.478,10.663,14.02,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Dunlop 132 11,DUNL,132,0.002,0.037,29.614,34.421,10.561,13.582,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Erdington 132 11,ERDI  1,132,0.002,0.036,31.32,37.495,11.019,14.605,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Erdington 132 11,ERDI  2,132,0.002,0.036,31.32,37.495,11.019,14.605,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Erdington 132 11,ERDI  3,132,0.002,0.036,31.32,37.495,11.019,14.605,62.5,78.8,25,"31.5
"
WMIDS,Nechells,Hockley 132 11,HOCK 1,132,0.003,0.047,24.223,30.141,8.942,11.788,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Hockley 132 11,HOCK 2,132,0.003,0.047,24.223,30.137,8.941,11.788,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  M1,132,0.002,0.035,32.043,40.675,11.156,15.069,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  M2,132,0.003,0.045,25.393,32.555,9.199,12.284,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  R1,132,0.002,0.035,32.043,40.675,11.156,15.069,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells 132kV,NECE  R2,132,0.003,0.045,25.393,32.555,9.199,12.284,78.8,78.8,31.5,"31.5
"
WMIDS,Nechells,Nechells West 132 11,NECW  1,132,0.003,0.046,25.045,30.85,9.13,12.039,,,,
WMIDS,Nechells,Nechells West 132 11,NECW  2,132,0.003,0.046,25.017,30.7,9.126,12.018,,,,
WMIDS,Nechells,Nechells West 132 11,NECW  3,132,0.002,0.036,31.51,38.052,11.059,14.708,,,,
WMIDS,Nechells,Sparkbrook 132 11,SPAR  1,132,0.003,0.038,28.83,33.953,10.309,13.348,79,82,25,"31.5
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR  2,132,0.003,0.038,28.83,33.953,10.309,13.348,79,82,25,"31.5
"
WMIDS,Nechells,Sparkbrook 132 11,SPAR  3,132,0.003,0.038,28.83,33.953,10.309,13.348,79,82,25,"31.5
"
WMIDS,Nechells,Summer Lane 132 11,SUML1J,132,0.003,0.046,24.326,30.309,8.983,11.872,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Summer Lane 132 11,SUML1K,132,0.003,0.046,24.326,30.309,8.983,11.872,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Summer Lane 132 11,SUML1L,132,0.003,0.046,24.326,30.309,8.983,11.872,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Summer Lane 132 11,SUML1M,132,0.003,0.046,24.326,30.309,8.983,11.872,39,46.9,15.3,"18.4
"
WMIDS,Nechells,Bordesley 132 11,BORD111A,11,0.016,0.982,15.163,1.901,5.297,1.336,32.8,,13.1,
WMIDS,Nechells,Bordesley 132 11,BORD111B,11,0.015,0.976,15.269,1.904,5.341,1.338,32.8,,13.1,
WMIDS,Nechells,Bordesley 132 11,BORD112A,11,0.019,0.62,23.501,1.96,8.443,1.381,32.8,,13.1,
WMIDS,Nechells,Bordesley 132 11,BORD112B,11,0.022,0.601,23.999,1.955,8.605,1.377,32.8,,13.1,
WMIDS,Nechells,Castle Bromwich 132 11 (GT1),CASB111A,11,0.021,0.361,37.554,2.2,12.545,0.831,62.5,,25,
WMIDS,Nechells,Castle Bromwich 132 11 (GT1),CASB111B,11,0.021,0.361,37.553,2.2,12.545,0.831,62.5,,25,
WMIDS,Nechells,Cheapside 132 11,CHAP111A,11,0.021,0.477,29.877,1.978,10.714,1.394,32.8,,13.1,
WMIDS,Nechells,Cheapside 132 11,CHAP111B,11,0.021,0.477,29.877,1.978,10.714,1.394,32.8,,13.1,
WMIDS,Nechells,Cheapside 132 11,CHAP112A,11,0.023,0.555,25.481,2.235,8.814,0.854,32.8,,13.1,
WMIDS,Nechells,Cheapside 132 11,CHAP112B,11,0.023,0.555,25.481,2.235,8.814,0.854,32.8,,13.1,
WMIDS,Nechells,Chester Street 132 11,CHES11 1,11,0.043,0.71,19.711,1.92,7.161,1.351,32.8,,13.1,
WMIDS,Nechells,Chester Street 132 11,CHES11 2,11,0.032,0.716,19.907,1.915,7.112,1.347,32.8,,13.1,
WMIDS,Nechells,Chester Street 132 11,CHES11 3,11,0.024,0.671,21.152,2.093,7.654,1.477,32.8,,13.1,
WMIDS,Nechells,Erdington 132 11,ERDI111A,11,0.02,0.637,22.801,1.941,8.07,1.367,32.8,,13.1,
WMIDS,Nechells,Erdington 132 11,ERDI111B,11,0.021,0.635,22.779,1.937,8.047,1.364,32.8,,13.1,
WMIDS,Nechells,Erdington 132 11,ERDI113A,11,0.02,0.644,22.644,1.947,8.02,1.371,32.8,,13.1,
WMIDS,Nechells,Erdington 132 11,ERDI113B,11,0.02,0.633,22.961,1.947,8.127,1.371,32.8,,13.1,
WMIDS,Nechells,Hockley 132 11,HOCK11 1A,11,0.007,0.504,29.616,4.573,10.421,1.674,62.5,,25,
WMIDS,Nechells,Hockley 132 11,HOCK11 1B,11,0.011,0.462,31.686,4.579,11.117,1.687,62.5,,25,
WMIDS,Nechells,Hockley 132 11,HOCK11 2A,11,0.007,0.504,29.616,4.573,10.421,1.674,62.5,,25,
WMIDS,Nechells,Hockley 132 11,HOCK11 2B,11,0.011,0.462,31.686,4.579,11.117,1.687,62.5,,25,
WMIDS,Nechells,Nechells West 132 11,NECW111A,11,0.018,0.456,31.233,2.458,10.349,0.9,62.5,,25,
WMIDS,Nechells,Nechells West 132 11,NECW111B,11,0.018,0.456,31.233,2.458,10.349,0.9,62.5,,25,
WMIDS,Nechells,Nechells West 132 11,NECW112A,11,0.024,0.551,25.966,2.312,9.162,0.874,62.5,,25,
WMIDS,Nechells,Nechells West 132 11,NECW112B,11,0.024,0.551,25.966,2.312,9.162,0.874,62.5,,25,
WMIDS,Nechells,Nechells West 132 11,NECW113A,11,0.017,0.561,26.151,2.511,9.217,0.94,62.5,,25,
WMIDS,Nechells,Nechells West 132 11,NECW113B,11,0.017,0.561,26.151,2.511,9.217,0.94,62.5,,25,
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A1,11,0.024,0.594,24.332,1.931,8.558,1.359,32.8,,13.1,
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A2,11,0.02,0.61,23.975,1.941,8.47,1.365,32.8,,13.1,
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A5,11,0.026,0.57,25.018,1.915,8.773,1.346,32.8,,13.1,
WMIDS,Nechells,Sparkbrook 132 11,SPAR11A6,11,0.024,0.589,24.49,1.935,8.736,1.361,32.8,,13.1,
WMIDS,Nechells,Summer Lane 132 11,SUML111A,11,0.039,0.764,18.564,2.116,6.65,0.806,32.8,,13.1,
WMIDS,Nechells,Summer Lane 132 11,SUML113B,11,0.033,0.642,21.81,1.397,8.116,0.985,32.8,,13.1,
WMIDS,Nechells,Summer Lane 132 11,SUML114A,11,0.034,0.878,16.866,2.235,6.099,0.836,32.8,,13.1,
WMIDS,Ocker Hill,Black Lake 132 11,BLAL  1,132,0.005,0.052,20.883,24.069,8.113,9.699,,,,
WMIDS,Ocker Hill,Black Lake 132 11,BLAL  2,132,0.005,0.053,20.629,23.767,7.986,9.547,,,,
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC  M1,132,0.003,0.047,24.556,31.147,8.995,11.563,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC  M2,132,0.003,0.047,24.545,31.108,8.992,11.547,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC  R1,132,0.003,0.047,24.556,31.147,8.995,11.563,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Ocker Hill 132kV,OCKC R2,132,0.003,0.048,24.114,30.505,8.825,11.31,39,39,15.3,"15.3
"
WMIDS,Ocker Hill,Barton Abrasives (33kV Supply),BARA33,33,0.038,0.314,13.345,0.687,5.561,0.486,43.7,,17.5,
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH33 2,33,0.012,0.295,15.965,0.704,5.956,0.498,43.7,,17.5,
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH33 3,33,0.009,0.297,15.9,3.617,5.838,1.282,43.7,,17.5,
WMIDS,Ocker Hill,Black Lake 132 11,BLA 111B,11,0.024,0.469,29.498,1.975,10.146,1.393,62.5,,25,
WMIDS,Ocker Hill,Black Lake 132 11,BLA 112B,11,0.025,0.504,27.442,1.961,9.552,1.384,62.5,,25,
WMIDS,Ocker Hill,Black Lake 132 11,BLA111A1,11,0.02,0.649,22.25,1.95,8.22,1.377,62.5,,25,
WMIDS,Ocker Hill,Black Lake 132 11,BLA111A2,11,0.02,0.651,22.288,1.958,8.233,1.383,62.5,,25,
WMIDS,Ocker Hill,Black Lake 132 11,BLA112A1,11,0.021,0.614,23.056,2.007,8.398,1.416,62.5,,25,
WMIDS,Ocker Hill,Black Lake 132 11,BLA112A2,11,0.026,0.552,25.086,2.019,8.965,1.424,62.5,,25,
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH11 1,11,0.032,0.866,16.611,1.915,6.029,1.35,32.8,,13.1,
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH11 4,11,0.038,0.569,24.271,1.967,8.452,1.386,32.8,,13.1,
WMIDS,Ocker Hill,Ocker Hill 132 11,OCKH113B,11,0.044,0.694,19.575,1.463,6.915,0.965,32.8,,13.1,
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL  1,132,0.003,0.05,23.635,29.357,8.732,11.279,27.3,27.3,10.9,"10.9
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL  2,132,0.003,0.05,23.631,29.352,8.73,11.277,27.3,27.3,10.9,"10.9
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL  3,132,0.003,0.05,23.63,29.349,8.73,11.276,27.3,27.3,10.9,"10.9
"
WMIDS,Oldbury,Oldbury 132kV,OLDB  1,132,0.003,0.05,23.563,29.014,8.725,11.246,,,,
WMIDS,Oldbury,Oldbury 132kV,OLDB  2,132,0.003,0.05,23.665,29.423,8.747,11.301,,,,
WMIDS,Oldbury,Oldbury 132kV,OLDB  M1,132,0.003,0.049,23.885,30.233,8.796,11.413,39,47,15.3,"18.4
"
WMIDS,Oldbury,Oldbury 132kV,OLDB  R2,132,0.003,0.049,23.885,30.234,8.796,11.413,39,47,15.3,"18.4
"
WMIDS,Oldbury,Oldbury 132kV,OLDB M2,132,0.003,0.05,23.881,30.227,8.794,11.41,39,47,15.3,"18.4
"
WMIDS,Oldbury,Oldbury 132kV,OLDB R1,132,0.003,0.049,23.885,30.234,8.796,11.413,39,47,15.3,"18.4
"
WMIDS,Oldbury,Tividale 132 11,TIVI  1,132,0.004,0.052,22.05,26.052,8.422,10.685,,,,
WMIDS,Oldbury,Tividale 132 11,TIVI  2,132,0.005,0.052,21.605,25.574,8.423,10.695,,,,
WMIDS,Oldbury,Oldbury 132kV,OLDB33 1,33,0.005,0.205,23.231,2.224,8.195,1.187,78.8,,31.5,
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL11 1,11,0.028,0.641,22.407,3.441,7.817,1.273,32.8,0,13.1,"
"
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL11 2,11,0.036,0.771,19.047,3.312,6.939,1.25,32.8,,13.1,
WMIDS,Oldbury,Birchfield Lane 132 11,BIRL11 3,11,0.038,0.76,19.251,3.294,7.031,1.248,32.8,,13.1,
WMIDS,Oldbury,Oldbury 132kV,OLDB11 1,11,0.024,0.728,20.244,1.974,7.265,0.731,50,,20,
WMIDS,Oldbury,Oldbury 132kV,OLDB11 2,11,0.041,0.996,14.119,1.042,5.044,0.737,50,,20,
WMIDS,Oldbury,Tividale 132 11,TIVI111A,11,0.024,0.459,30.694,2.039,11.029,1.437,32.8,,13.1,
WMIDS,Oldbury,Tividale 132 11,TIVI111B,11,0.024,0.459,30.694,2.039,11.029,1.437,32.8,,13.1,
WMIDS,Oldbury,Tividale 132 11,TIVI112A,11,0.021,0.522,27.095,2.021,9.725,1.426,32.8,,13.1,
WMIDS,Oldbury,Tividale 132 11,TIVI112B,11,0.021,0.522,27.095,2.021,9.725,1.426,32.8,,13.1,
WMIDS,Penn,Coseley 132 11,COSE  1,132,0.007,0.043,22.778,24.169,9.502,10.644,39,46.9,15.3,"18.4
"
WMIDS,Penn,Coseley 132 11,COSE  2,132,0.007,0.043,22.778,24.169,9.502,10.644,39,46.9,15.3,"18.4
"
WMIDS,Penn,Coseley 132 11,COSE  3,132,0.007,0.043,22.778,24.169,9.502,10.644,39,46.9,15.3,"18.4
"
WMIDS,Penn,Dudley 132 11,DUDL  1,132,0.006,0.042,24.094,25.84,9.842,11.272,27.3,27.3,10.9,"10.9
"
WMIDS,Penn,Dudley 132 11,DUDL  2,132,0.006,0.042,24.095,25.841,9.842,11.273,27.3,27.3,10.9,"10.9
"
WMIDS,Penn,Dudley 132 11,DUDL  3,132,0.006,0.042,24.094,25.84,9.842,11.272,27.3,27.3,10.9,"10.9
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK 1,132,0.004,0.039,27.74,31.042,10.68,12.629,27.9,27.9,10.9,"10.9
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK 2,132,0.004,0.039,27.723,31.024,10.678,12.626,27.9,27.9,10.9,"10.9
"
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK 3,132,0.004,0.039,27.706,31.003,10.675,12.622,27.9,27.9,10.9,"10.9
"
WMIDS,Penn,Penn 132kV,PENN  M1,132,0.002,0.033,34.717,44.538,12.532,16.765,39,39,15.3,"15.3
"
WMIDS,Penn,Penn 132kV,PENN  M3,132,0.002,0.033,34.693,44.499,12.522,16.749,39,39,15.3,"15.3
"
WMIDS,Penn,Penn 132kV,PENN  R1,132,0.002,0.033,34.714,44.532,12.531,16.763,39,39,15.3,"15.3
"
WMIDS,Penn,Penn 132kV,PENN  R3,132,0.002,0.033,34.689,44.493,12.521,16.747,39,39,15.3,"15.3
"
WMIDS,Penn,Wolverhampton West 132 33,WOLW  1,132,0.003,0.037,29.451,32.833,11.197,13.355,,,,
WMIDS,Penn,Wolverhampton West 132 33,WOLW  2,132,0.003,0.037,29.426,32.759,11.191,13.342,,,,
WMIDS,Penn,Woodside 132 11,WOSI1J,132,0.016,0.063,13.913,12.481,6.521,6.152,,,,
WMIDS,Penn,Woodside 132 11,WOSI1K,132,0.011,0.06,15.646,14.508,6.877,6.6,,,,
WMIDS,Penn,Albrighton 33 11 (T1A),ALBR332A,33,0.172,0.478,6.405,2.149,3.383,1.386,,,,
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK33 3,33,0.014,0.239,18.581,0.971,6.698,0.686,32.8,,13.1,
WMIDS,Penn,Kinver 33 11 (T1),KINV33 2,33,0.136,0.442,7.252,0.839,3.574,0.591,43.7,,17.5,
WMIDS,Penn,Pattingham 33 11,PATT33 1,33,0.086,0.309,10.985,2.966,5.369,1.994,32.8,,13.1,
WMIDS,Penn,Wolverhampton West 132 33,WOLW33 1,33,0.006,0.153,30.999,4.066,11.212,2.837,43.7,,17.5,
WMIDS,Penn,Wolverhampton West 132 33,WOLW33 2,33,0.006,0.153,30.999,4.066,11.212,2.837,43.7,,17.5,
WMIDS,Penn,Albrighton 33 11 (T1A),ALBR112A,11,0.233,1.511,8.099,1.583,3.529,1.084,62.5,,25,
WMIDS,Penn,Coseley 132 11,COSE11 2,11,0.032,0.701,19.925,1.897,7.234,1.338,32.8,,13.1,
WMIDS,Penn,Coseley 132 11,COSE11 3,11,0.039,0.672,20.837,1.927,7.538,1.358,32.8,,13.1,
WMIDS,Penn,Coseley 132 11,COSE111A,11,0.037,0.677,20.822,1.931,7.506,1.361,32.8,,13.1,
WMIDS,Penn,Coseley 132 11,COSE111B,11,0.015,0.892,16.48,1.495,5.965,0.992,32.8,,13.1,
WMIDS,Penn,Dudley 132 11,DUDL11 1,11,0.026,0.641,21.816,2.47,7.63,0.901,62.5,,25,
WMIDS,Penn,Dudley 132 11,DUDL11 2,11,0.037,0.715,19.49,1.961,6.827,1.377,62.5,,25,
WMIDS,Penn,Dudley 132 11,DUDL113A,11,0.027,0.44,30.838,2.049,10.059,1.441,62.5,,25,
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK11 5,11,0.045,0.989,14.396,1.505,5.358,1.064,32.8,,13.1,
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK111B,11,0.036,0.702,20.315,2.024,7.352,1.426,32.8,,13.1,
WMIDS,Penn,Hinksford 132 11 (GT1B GT2B),HINK112B,11,0.042,0.602,22.928,2.03,8.225,1.43,32.8,,13.1,
WMIDS,Penn,Kinver 33 11 (T1),KINV11 2,11,0.098,2.013,7.034,0,2.574,0,32.8,,13.1,
WMIDS,Penn,Pattingham 33 11,PATT11 1,11,0.132,1.515,8.904,5.809,3.497,3.294,32.8,,13.1,
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 3,11,0.03,0.485,28.291,3.554,10.455,1.344,32.8,,13.1,
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 4,11,0.03,0.485,28.291,3.554,10.455,1.344,32.8,,13.1,
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 5,11,0.048,0.779,17.513,3.418,6.461,1.293,32.8,,13.1,
WMIDS,Penn,Wolverhampton West 132 33,WOLW11 6,11,0.037,0.891,15.841,2.321,5.598,0.889,32.8,,13.1,
WMIDS,Penn,Woodside 132 11,WOSI111A,11,0.03,0.673,21.195,2.008,7.591,1.415,50,,20,
WMIDS,Penn,Woodside 132 11,WOSI111B,11,0.03,0.665,21.404,2.008,7.668,1.414,50,,20,
WMIDS,Penn,Woodside 132 11,WOSI112A,11,0.025,0.669,21.057,1.974,7.484,1.391,50,,20,
WMIDS,Penn,Woodside 132 11,WOSI112B,11,0.014,0.715,20.438,2.002,7.313,1.411,50,,20,
WMIDS,Port Ham,Cambridge Arms (no transformer),CAMB 1,132,0,0,0,0,0,0,100,100,40,"40
"
WMIDS,Port Ham,Cambridge Arms (no transformer),CAMB 3,132,0,0,0,0,0,0,100,100,40,"40
"
WMIDS,Port Ham,Castle Meads 132 33,CASM  3,132,0.001,0.024,47.261,53.618,16.745,20.905,,,,
WMIDS,Port Ham,Castle Meads 132 33,CASM  4,132,0.001,0.024,47.661,54.398,16.856,21.164,,,,
WMIDS,Port Ham,Castle Meads 132 33,CASM  5,132,0.002,0.025,44.613,48.543,16.036,19.241,,,,
WMIDS,Port Ham,Cheltenham 132 11,CHEL  1,132,0.007,0.047,21.33,16.765,8.808,7.647,,,,
WMIDS,Port Ham,Cheltenham 132 11,CHEL  3,132,0.008,0.049,19.9,17.988,8.383,8.029,,,,
WMIDS,Port Ham,Cheltenham 132 11,CHEL  4,132,0.007,0.048,21.066,18.002,8.699,8.056,,,,
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR  1,132,0.002,0.025,44.384,48.196,16.096,20.048,,,,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA  1,132,0.003,0.027,39.104,33.106,14.907,16.068,,,,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA  2,132,0.003,0.026,41.062,35.121,15.514,17.152,,,,
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE  4,132,0.013,0.098,10.39,5.727,4.246,2.573,50,62.5,20,"25
"
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE  5,132,0.013,0.099,10.347,10.557,4.238,4.348,50,62.5,20,"25
"
WMIDS,Port Ham,Lydney 132 33,LYDN  1,132,0.02,0.076,11.441,10.396,5.412,4.907,,,,
WMIDS,Port Ham,Lydney 132 33,LYDN  2,132,0.02,0.088,10.316,10.089,4.69,4.512,,,,
WMIDS,Port Ham,Montpellier 132 11,MONT  1,132,0.008,0.051,19.351,16.579,8.129,7.627,,,,
WMIDS,Port Ham,Montpellier 132 11,MONT  2,132,0.009,0.053,18.355,16.553,7.849,7.6,,,,
WMIDS,Port Ham,Port Ham 132kV,PORH  M1,132,0.001,0.022,51.444,63.372,17.839,23.717,100,100,31.5,"31.5
"
WMIDS,Port Ham,Port Ham 132kV,PORH  M2,132,0.001,0.022,51.453,63.386,17.842,23.723,100,100,31.5,"31.5
"
WMIDS,Port Ham,Port Ham 132kV,PORH  R,132,0.001,0.022,51.453,63.386,17.842,23.723,100,100,31.5,"31.5
"
WMIDS,Port Ham,Tewkesbury 132 11,TEWK  1,132,0.009,0.047,19.819,18.726,8.625,8.532,,,,
WMIDS,Port Ham,Tewkesbury 132 11,TEWK  2,132,0.009,0.047,19.819,18.727,8.625,8.533,,,,
WMIDS,Port Ham,Tewkesbury 132 11,TEWK  3,132,0.009,0.047,19.819,18.726,8.625,8.532,,,,
WMIDS,Port Ham,Alderton 66 11,ALDE66 1,66,0.053,0.895,2.566,0,0.945,0,21.9,,8.8,
WMIDS,Port Ham,Alderton 66 11,ALDE66 2,66,0.053,0.895,2.566,0,0.945,0,21.9,,8.8,
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV66 1,66,0.029,0.83,2.879,0,1.02,0,,,,
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV66 2,66,0.029,0.83,2.879,0,1.02,0,,,,
WMIDS,Port Ham,Cheltenham 132 11,CHEL66,66,0.009,0.148,15.7,1.062,5.839,0.708,78.8,,31.5,
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE64,66,0.013,0.13,16.571,1.743,6.274,1.053,21.9,,8.8,
WMIDS,Port Ham,Hereford (Bishops Wood) & Ludlow 132 66,HERE65,66,0.013,0.13,16.571,1.743,6.274,1.053,21.9,,8.8,
WMIDS,Port Ham,Hereford Central 66 11 ,HERC61,66,0.02,0.159,13.136,1.676,5.182,1.015,,,,
WMIDS,Port Ham,Hereford Central 66 11 ,HERC62,66,0.02,0.159,13.135,1.676,5.182,1.015,,,,
WMIDS,Port Ham,Hereford North 66 11,HERN66 1,66,0.09,0.602,3.49,0,1.313,0,,,,
WMIDS,Port Ham,Hereford North 66 11,HERN66 2,66,0.072,0.579,3.705,0,1.351,0,,,,
WMIDS,Port Ham,Hereford North 66 11,HERN66 3,66,0.085,0.581,3.561,0,1.323,0,,,,
WMIDS,Port Ham,Hereford South 66 11,HERS66 1,66,0.072,0.582,3.698,0,1.34,0,100,,40,
WMIDS,Port Ham,Hereford South 66 11,HERS66 2,66,0.076,0.566,3.731,0,1.359,0,100,,40,
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH66 C,66,0.014,0.177,12.771,1.04,4.876,0.692,,,,
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH66 D,66,0.019,0.809,3.027,0,1.055,0,,,,
WMIDS,Port Ham,Bilson 33 11,BILS33 A,33,0.061,0.237,15.015,1.96,6.908,1.307,43.8,,17.5,
WMIDS,Port Ham,Bilson 33 11,BILS33 B,33,0.061,0.237,15.017,1.96,6.909,1.307,43.8,,17.5,
WMIDS,Port Ham,Bilson 33 11,BILS33 C,33,0.061,0.237,15.015,1.96,6.909,1.307,43.8,,17.5,
WMIDS,Port Ham,Bixhead 33 11,BIXH33 1,33,0.05,0.227,16.385,1.983,7.267,1.323,43.7,,17.5,
WMIDS,Port Ham,Bixhead 33 11,BIXH33 2,33,0.05,0.227,16.386,1.983,7.268,1.323,43.7,,17.5,
WMIDS,Port Ham,Brockworth 33 11,BROC33 1,33,0.014,0.103,40.171,3.22,15.218,2.118,43.8,,17.5,
WMIDS,Port Ham,Brockworth 33 11,BROC33 2,33,0.014,0.103,40.175,3.22,15.22,2.118,43.8,,17.5,
WMIDS,Port Ham,Brockworth 33 11,BROC33 3,33,0.014,0.103,40.154,3.22,14.989,2.118,43.8,,17.5,
WMIDS,Port Ham,Castle Meads 132 33,CASM33 A,33,0.003,0.066,71.718,3.666,22.703,2.396,78.8,,31.5,
WMIDS,Port Ham,Castle Meads 132 33,CASM33 B,33,0.003,0.066,71.765,3.666,22.715,2.396,78.8,,31.5,
WMIDS,Port Ham,Castle Meads 132 33,CASM33 C,33,0.003,0.066,71.714,3.666,22.702,2.396,78.8,,31.5,
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR33 A,33,0.007,0.073,59.765,3.553,20.771,2.328,,,,
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR33 B,33,0.007,0.073,59.709,3.553,20.754,2.328,,,,
WMIDS,Port Ham,Elton 33 11,ELTO33 1,33,0.104,0.345,9.765,1.775,4.763,1.174,,,,
WMIDS,Port Ham,Elton 33 11,ELTO33 2,33,0.173,0.54,6.121,1.504,3.049,0.973,,,,
WMIDS,Port Ham,Lydney 132 33,LYDN33 1,33,0.017,0.148,29.506,2.214,11.384,1.486,43.7,,17.5,
WMIDS,Port Ham,Lydney 132 33,LYDN33 2,33,0.017,0.148,29.507,2.214,11.385,1.486,43.7,,17.5,
WMIDS,Port Ham,Mead Lane 33 11,MEAL33 1,33,0.048,0.22,17.103,2.04,7.62,1.363,62.5,,25,
WMIDS,Port Ham,Mead Lane 33 11,MEAL33 2,33,0.048,0.22,17.108,2.04,7.623,1.363,62.5,,25,
WMIDS,Port Ham,Mead Lane 33 11,MEAL33 3,33,0.048,0.222,16.979,2.041,7.552,1.364,62.5,,25,
WMIDS,Port Ham,Mitcheldean 33 11,MITC33 1,33,0.084,0.288,11.808,1.852,5.646,1.23,62.5,,25,
WMIDS,Port Ham,Mitcheldean 33 11,MITC33 2,33,0.084,0.288,11.807,1.852,5.645,1.23,62.5,,25,
WMIDS,Port Ham,Princess Royal 33 11,PRIR33 1,33,0.043,0.209,18.212,2.056,7.967,1.375,62.5,,25,
WMIDS,Port Ham,Princess Royal 33 11,PRIR33 2,33,0.043,0.209,18.209,2.056,7.965,1.374,62.5,,25,
WMIDS,Port Ham,Rotol 33 11,ROTO33 1,33,0.022,0.129,30.647,3.109,12.263,1.982,80,,32,
WMIDS,Port Ham,Rotol 33 11,ROTO33 2,33,0.022,0.129,30.647,3.109,12.263,1.982,80,,32,
WMIDS,Port Ham,Rotol 33 11,ROTO33 3,33,0.022,0.129,30.652,3.109,12.266,1.982,80,,32,
WMIDS,Port Ham,Stowfield 33 11,STOF33,33,0.252,0.434,5.8,1.553,3.39,1.017,,,,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF33,33,0.021,0.154,26.754,2.967,10.475,1.853,,,,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF331A,33,0.021,0.154,26.707,2.965,10.463,1.853,,,,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF331B,33,0.021,0.155,26.66,2.964,10.449,1.852,,,,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF332A,33,0.025,0.171,23.734,2.926,9.417,1.822,,,,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF332B,33,0.025,0.171,23.724,2.925,9.412,1.822,,,,
WMIDS,Port Ham,Wyelands,WYEL33,33,0.132,0.378,8.416,1.707,4.282,1.125,32.8,,13.1,
WMIDS,Port Ham,Alderton 66 11,ALDE11 1,11,0.096,2.003,7.006,2.088,2.602,0.763,32.8,,13.1,
WMIDS,Port Ham,Alderton 66 11,ALDE11 2,11,0.119,2.171,6.529,2.009,2.452,1.373,32.8,,13.1,
WMIDS,Port Ham,Bilson 33 11,BILS11 A,11,0.095,0.67,19.307,4.301,7.861,2.824,32.8,,13.1,
WMIDS,Port Ham,Bilson 33 11,BILS11 B,11,0.095,0.67,19.308,4.301,7.861,2.824,32.8,,13.1,
WMIDS,Port Ham,Bilson 33 11,BILS11 C,11,0.095,0.67,19.308,4.301,7.861,2.824,32.8,,13.1,
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV11 1,11,0.063,1.784,7.843,1.728,2.856,0.635,50,,20,
WMIDS,Port Ham,Bishops Cleeve 66 11,BISV11 2,11,0.114,1.347,10.044,2.203,3.536,0.844,50,,20,
WMIDS,Port Ham,Bixhead 33 11,BIXH11 1,11,0.057,0.637,20.98,3.37,7.615,1.243,50,,20,
WMIDS,Port Ham,Bixhead 33 11,BIXH11 2,11,0.057,0.637,20.979,3.37,7.614,1.243,50,,20,
WMIDS,Port Ham,Brockworth 33 11,BROC11 1,11,0.038,1.29,11.4,2.622,3.998,0.987,62.5,,25,
WMIDS,Port Ham,Brockworth 33 11,BROC11 2,11,0.032,0.557,25.178,2.886,8.889,1.773,62.5,,25,
WMIDS,Port Ham,Brockworth 33 11,BROC11 3,11,0.032,0.557,25.179,2.886,8.89,1.773,62.5,,25,
WMIDS,Port Ham,Cheltenham 132 11,CHEL11 3,11,0.024,0.728,20.153,1.689,7.315,0.967,62.5,,25,
WMIDS,Port Ham,Cheltenham 132 11,CHEL11 4,11,0.01,0.802,18.929,2.27,6.678,0.838,62.5,,25,
WMIDS,Port Ham,Cheltenham 132 11,CHEL111B,11,0.024,0.736,20.074,1.699,7.275,0.972,62.5,,25,
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR11 A,11,0.022,0.377,36.988,2.43,13.149,1.495,50,,20,
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR11 B,11,0.022,0.377,36.987,2.43,13.148,1.495,50,,20,
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR111A,11,0.033,0.857,17.043,2.403,6.014,1.467,62.5,,25,
WMIDS,Port Ham,Commercial Road 132 11 (GT1),COMR111B,11,0.032,0.849,17.212,2.405,6.072,1.468,62.5,,25,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 1,11,0.009,0.115,118.144,2.505,45.112,1.518,62.5,,25,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 2,11,0.009,0.1,133.803,2.532,52.373,1.54,62.5,,25,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 3,11,0.007,0.433,34.287,2.477,12.001,1.501,62.5,,25,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA11 4,11,0.007,0.433,34.287,2.477,12.001,1.501,62.5,,25,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA111A,11,0.014,0.383,37.328,2.444,12.926,1.484,50,,20,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA111B,11,0.013,0.405,35.622,2.451,12.457,1.488,50,,20,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA112A,11,0.014,0.383,37.328,2.444,12.926,1.484,50,,20,
WMIDS,Port Ham,Eastern Avenue 132 11,EASA112B,11,0.013,0.405,35.622,2.451,12.457,1.488,50,,20,
WMIDS,Port Ham,Elton 33 11,ELTO11 1,11,0.131,0.906,13.94,2.377,5.768,1.463,32.8,,13.1,
WMIDS,Port Ham,Elton 33 11,ELTO11 2,11,0.131,0.906,13.94,2.377,5.768,1.463,32.8,,13.1,
WMIDS,Port Ham,Hereford Central 66 11 ,HERC11 1,11,0.024,0.467,30.754,4.191,10.896,1.59,62.5,,25,
WMIDS,Port Ham,Hereford Central 66 11 ,HERC11 2,11,0.024,0.467,30.753,4.191,10.896,1.59,62.5,,25,
WMIDS,Port Ham,Hereford North 66 11,HERN11 1,11,0.091,0.896,15.607,2.306,5.689,1.431,62.5,,25,
WMIDS,Port Ham,Hereford North 66 11,HERN11 2,11,0.091,0.896,15.607,2.306,5.689,1.431,62.5,,25,
WMIDS,Port Ham,Hereford North 66 11,HERN11 3,11,0.128,1.186,11.715,2.256,4.155,1.408,62.5,,25,
WMIDS,Port Ham,Hereford South 66 11,HERS11 1,11,0.152,1.317,10.327,1.882,3.834,1.126,62.5,,25,
WMIDS,Port Ham,Hereford South 66 11,HERS11 2,11,0.145,0.996,12.674,1.979,4.534,1.207,62.5,,25,
WMIDS,Port Ham,Lydney 132 33,LYDN11 1,11,0.11,1.196,11.294,1.354,4.368,0.747,50,,20,
WMIDS,Port Ham,Lydney 132 33,LYDN11 2,11,0.105,1.222,11.087,1.358,4.31,0.746,50,,20,
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH11 C,11,0.04,1.137,13.009,2.045,4.752,1.205,50,,20,
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH11 D,11,0.034,1.018,14.554,2.054,5.302,1.211,50,,20,
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH111A,11,0.032,0.532,26.889,1.677,9.614,0.984,50,,20,
WMIDS,Port Ham,Marle Hill 132 11 (GT1 & TD TC OS),MARH111B,11,0.032,0.532,26.889,1.677,9.614,0.984,50,,20,
WMIDS,Port Ham,Mead Lane 33 11,MEAL11 1,11,0.058,0.627,21.562,2.424,8.305,1.492,32.8,,13.1,
WMIDS,Port Ham,Mead Lane 33 11,MEAL11 2,11,0.058,0.627,21.562,2.424,8.305,1.492,32.8,,13.1,
WMIDS,Port Ham,Mead Lane 33 11,MEAL11 3,11,0.061,1.014,13.922,2.323,5.017,1.428,32.8,,13.1,
WMIDS,Port Ham,Mitcheldean 33 11,MITC11 1,11,0.121,0.825,15.273,3.502,6.257,1.294,50,,20,
WMIDS,Port Ham,Mitcheldean 33 11,MITC11 2,11,0.121,0.825,15.273,3.502,6.258,1.294,50,,20,
WMIDS,Port Ham,Montpellier 132 11,MONT111A,11,0.021,0.599,24.464,2.276,8.596,1.383,45.9,,18.4,
WMIDS,Port Ham,Montpellier 132 11,MONT111B,11,0.02,0.603,24.326,2.277,8.547,1.383,45.9,,18.4,
WMIDS,Port Ham,Montpellier 132 11,MONT112A,11,0.023,0.607,23.976,2.262,8.449,1.374,45.9,,18.4,
WMIDS,Port Ham,Montpellier 132 11,MONT112B,11,0.019,0.617,23.886,2.273,8.449,1.381,45.9,,18.4,
WMIDS,Port Ham,Princess Royal 33 11,PRIR11 1,11,0.066,0.701,19.449,1.745,7.48,1.019,32.8,,13.1,
WMIDS,Port Ham,Princess Royal 33 11,PRIR11 2,11,0.066,0.701,19.449,1.745,7.48,1.019,32.8,,13.1,
WMIDS,Port Ham,Rotol 33 11,ROTO11 1,11,0.034,0.452,30.746,5.671,10.994,2.149,62.5,,25,
WMIDS,Port Ham,Rotol 33 11,ROTO11 2,11,0.034,0.452,30.746,5.671,10.994,2.149,62.5,,25,
WMIDS,Port Ham,Stowfield 33 11,STOF11 2,11,0.32,1.545,7.57,1.209,3.373,0.668,52.5,,21,
WMIDS,Port Ham,Tewkesbury 132 11,TEWK11 1,11,0.035,0.727,20.084,2.275,7.245,1.386,32.8,,13.1,
WMIDS,Port Ham,Tewkesbury 132 11,TEWK11 2,11,0.025,0.682,22.117,2.368,7.826,0.889,32.8,,13.1,
WMIDS,Port Ham,Tewkesbury 132 11,TEWK11 3,11,0.032,0.745,19.741,3.484,7.092,1.291,32.8,,13.1,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF111A,11,0.066,0.952,14.861,2.376,5.406,1.467,62.5,,25,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF111B,11,0.061,1.007,13.756,1.35,5.019,0.739,32.8,,13.1,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF112A,11,0.056,0.674,20.061,2.393,6.877,1.479,62.5,,25,
WMIDS,Port Ham,Tuffley 33 11 (T1A T2A & T1B T2B),TUFF112B,11,0.069,0.95,14.677,1.353,5.311,0.752,32.8,,13.1,
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN  1,132,0.006,0.065,17.178,18.072,6.624,7.288,100,78.8,40,"31.5
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN  2,132,0.006,0.065,17.176,18.07,6.623,7.287,100,78.8,40,"31.5
"
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN  1,132,0.009,0.077,13.851,13.547,5.572,5.693,,,,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN  2,132,0.008,0.075,14.263,13.916,5.68,5.768,,,,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN  3,132,0.008,0.075,14.263,13.916,5.68,5.768,,,,
WMIDS,Rugeley,Lichfield 132 11,LICH  1,132,0.013,0.065,14.789,13.922,6.557,6.521,,,,
WMIDS,Rugeley,Lichfield 132 11,LICH  2,132,0.012,0.064,14.968,14.112,6.606,6.579,,,,
WMIDS,Rugeley,Rugeley 132kV,RUGE  M1,132,0.002,0.042,28.036,35.249,10.147,13.319,100,100,40,"40
"
WMIDS,Rugeley,Rugeley 132kV,RUGE  M2,132,0.002,0.042,28.037,35.25,10.147,13.319,100,100,40,"40
"
WMIDS,Rugeley,Rugeley 132kV,RUGE  M3,132,0.002,0.042,28.031,35.241,10.144,13.315,100,100,40,"40
"
WMIDS,Rugeley,Rugeley 132kV,RUGE  R1,132,0.002,0.042,28.037,35.25,10.147,13.319,100,100,40,"40
"
WMIDS,Rugeley,Rugeley Town 132 11,RUGT  1,132,0.003,0.045,25.191,28.984,9.459,12.222,,,,
WMIDS,Rugeley,Rugeley Town 132 11,RUGT  2,132,0.003,0.045,25.225,29.047,9.467,12.235,,,,
WMIDS,Rugeley,Stafford 132 11 (GT1B),STAF  2,132,0.008,0.081,13.508,11.212,5.332,4.756,50,62.5,20,"25
"
WMIDS,Rugeley,Stafford South 132 11 (GT1),STAS  3,132,0.007,0.078,14.218,13.026,5.581,5.365,39,46.9,15.3,"18.4
"
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN111A,11,0.027,0.622,23.324,3.067,8.272,1.19,63.8,,25,
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN111B,11,0.028,0.614,23.567,2.982,8.29,1.153,63.8,,25,
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN112A,11,0.033,0.904,15.995,1.479,5.737,0.97,63.8,,25,
WMIDS,Rugeley,Burntwood 132 11 (GT1 & GT2),BURN112B,11,0.032,0.91,15.945,1.49,5.741,0.98,63.8,,25,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN111A,11,0.016,0.659,22.653,2.994,8.121,1.137,62.5,,25,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN111B,11,0.016,0.659,22.655,3.085,8.126,1.175,62.5,,25,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN112A,11,0.025,0.477,29.61,3.06,10.374,1.201,62.5,,25,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN112B,11,0.025,0.477,29.61,3.06,10.374,1.201,62.5,,25,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN113A,11,0.026,0.459,30.275,1.538,10.454,1.019,62.5,,25,
WMIDS,Rugeley,Cannock 132 11 (GT1 & GT2 GT3),CANN113B,11,0.026,0.459,30.275,1.538,10.454,1.019,62.5,,25,
WMIDS,Rugeley,Lichfield 132 11,LICH11 1A,11,0.038,0.912,15.745,3.064,5.58,1.191,32.8,,13.1,
WMIDS,Rugeley,Lichfield 132 11,LICH11 1B,11,0.038,0.912,15.751,3.063,5.561,1.191,32.8,,13.1,
WMIDS,Rugeley,Lichfield 132 11,LICH11 2A,11,0.048,0.66,20.778,3.038,7.326,1.225,32.8,,13.1,
WMIDS,Rugeley,Lichfield 132 11,LICH11 2B,11,0.044,0.715,19.667,3.03,6.958,1.218,32.8,,13.1,
WMIDS,Rugeley,Rugeley Town 132 11,RUGT11 1,11,0.021,0.807,18.521,3.613,6.482,1.368,32.8,,13.1,
WMIDS,Rugeley,Rugeley Town 132 11,RUGT11 2,11,0.036,0.713,20.05,2.128,7.215,1.505,32.8,,13.1,
WMIDS,Rugeley,Stafford 132 11 (GT1B),STAF112A,11,0.031,0.876,16.224,1.369,5.69,0.968,50,,20,
WMIDS,Rugeley,Stafford 132 11 (GT1B),STAF112B,11,0.03,0.89,16.078,1.38,5.708,0.976,50,,20,
WMIDS,Rugeley,Stafford South 132 11 (GT1),STAS113A,11,0.019,0.653,21.63,2.034,7.574,1.438,32.8,,13.1,
WMIDS,Rugeley,Stafford South 132 11 (GT1),STAS113B,11,0.019,0.648,21.774,2.04,7.635,1.442,32.8,,13.1,
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL  3,132,0.003,0.04,27.139,28.629,10.349,11.302,100,78.8,40,"31.5
"
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL  4,132,0.003,0.041,27.318,28.488,10.467,11.26,100,78.8,40,"31.5
"
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH33,33,0.057,0.227,15.813,3.409,7.437,2.26,32.8,,13.1,
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH33 1,33,0.057,0.227,15.81,3.409,7.434,2.26,32.8,,13.1,
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH33 2,33,0.057,0.228,15.804,3.409,7.432,2.26,32.8,,13.1,
WMIDS,Shrewsbury,Donnington 33 11,DONN33 1,33,0.037,0.22,17.342,3.177,7.404,2.099,,,,
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH33 1,33,0.148,0.444,7.094,2.414,3.585,1.527,43.8,,17.5,
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH33 2,33,0.063,0.255,13.497,3.008,6.298,1.978,43.8,,17.5,
WMIDS,Shrewsbury,Harlescott 33 11,HARL33 1,33,0.016,0.133,31.93,3.989,12.762,2.673,78.8,,31.5,
WMIDS,Shrewsbury,Harlescott 33 11,HARL33 2,33,0.016,0.133,31.93,3.989,12.762,2.673,78.8,,31.5,
WMIDS,Shrewsbury,Harlescott 33 11,HARL33 3,33,0.016,0.133,31.93,3.989,12.762,2.673,78.8,,31.5,
WMIDS,Shrewsbury,Leaton 33 11,LEAT33 1,33,0.117,0.361,8.874,2.784,4.421,1.803,32.8,,13.1,
WMIDS,Shrewsbury,Leaton 33 11,LEAT33 2,33,0.117,0.362,8.863,2.783,4.412,1.803,32.8,,13.1,
WMIDS,Shrewsbury,Malehurst 33 11,MALE33,33,0.118,0.371,8.686,2.527,4.309,1.606,32.8,,13.1,
WMIDS,Shrewsbury,Malehurst 33 11,MALE33 1,33,0.118,0.371,8.687,2.527,4.31,1.606,32.8,,13.1,
WMIDS,Shrewsbury,Malehurst 33 11,MALE33 2,33,0.118,0.371,8.683,2.527,4.308,1.606,32.8,,13.1,
WMIDS,Shrewsbury,Newport 33 11,NEWP33 1,33,0.106,0.363,8.781,2.426,4.236,1.545,21.9,,8.8,
WMIDS,Shrewsbury,Newport 33 11,NEWP33 2,33,0.115,0.401,8.179,2.562,4.031,1.658,21.9,,8.8,
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE33 1,33,0.279,0.74,3.984,1.555,2.068,0.881,,,,
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE33 2,33,0.279,0.74,3.984,1.555,2.068,0.881,,,,
WMIDS,Shrewsbury,Roushill 33 11,ROUS33 1,33,0.027,0.148,26.307,3.793,11.38,2.535,,,,
WMIDS,Shrewsbury,Roushill 33 11,ROUS33 2,33,0.028,0.146,26.124,3.736,11.481,2.495,,,,
WMIDS,Shrewsbury,Rowton 33 11,ROWT33 2,33,0.123,0.374,8.491,2.521,4.289,1.604,,,,
WMIDS,Shrewsbury,Sankey 33 11,SANK33 1,33,0.013,0.153,28.153,3.837,10.685,2.564,31.5,,12.5,
WMIDS,Shrewsbury,Sankey 33 11,SANK33 2,33,0.013,0.152,28.256,3.835,10.706,2.563,31.5,,12.5,
WMIDS,Shrewsbury,Shifnal 33 11,SHIF33 1,33,0.082,0.295,11.203,2.842,5.404,1.855,,,,
