Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
WMIDS,Shrewsbury,Shifnal 33 11,SHIF33 2,33,0.074,0.277,12.059,2.959,5.773,1.943,,,,
WMIDS,Shrewsbury,Snedshill 33 11,SNED33 1,33,0.013,0.142,30.205,3.994,11.355,2.675,80,0,32,"
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED33 2,33,0.013,0.142,30.196,3.994,11.352,2.675,80,0,32,"
"
WMIDS,Shrewsbury,Snedshill 33 11,SNED33 3,33,0.013,0.142,30.202,3.994,11.354,2.675,80,0,32,"
"
WMIDS,Shrewsbury,Spring Gardens,SPRG33 1,33,0.011,0.176,26.07,3.917,9.799,2.622,,,,
WMIDS,Shrewsbury,Spring Gardens,SPRG33 2,33,0.011,0.178,25.89,3.895,9.65,2.607,,,,
WMIDS,Shrewsbury,Weir Hill 33 11,WEIH33 1,33,0.014,0.152,29.163,4.16,11.393,2.793,62.5,,25,
WMIDS,Shrewsbury,Weir Hill 33 11,WEIH33 2,33,0.014,0.149,29.672,4.16,11.543,2.793,62.5,,25,
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH11 1,11,0.077,0.726,18.989,2.598,7.526,1.461,125,,50,
WMIDS,Shrewsbury,Bayston Hill 33 11,BAYH11 2,11,0.077,0.726,18.989,2.598,7.526,1.461,125,,50,
WMIDS,Shrewsbury,Berrington 33 11,BERR11 1,11,0.11,2.569,5.415,5.725,1.986,2.116,40,,16,
WMIDS,Shrewsbury,Donnington 33 11,DONN11 1,11,0.078,0.85,16.011,2.613,6.138,1.485,32.8,,13.1,
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH11 1,11,0.113,1.469,9.32,2.688,3.491,0.986,32.8,,13.1,
WMIDS,Shrewsbury,Dothill 33 11 (T1),DOTH11 2,11,0.12,1.464,9.226,2.666,3.577,0.978,32.8,,13.1,
WMIDS,Shrewsbury,Harlescott 33 11,HARL11 1,11,0.048,0.588,23.241,2.585,8.871,1.445,32.8,,13.1,
WMIDS,Shrewsbury,Harlescott 33 11,HARL11 2,11,0.048,0.588,23.241,2.585,8.871,1.445,32.8,,13.1,
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL114A,11,0.023,0.762,19.337,2.694,6.863,1.506,32.8,,13.1,
WMIDS,Shrewsbury,Ketley 132 11 (GT4),KETL114B,11,0.027,0.73,19.952,2.696,7.08,1.508,32.8,,13.1,
WMIDS,Shrewsbury,Leaton 33 11,LEAT11 1,11,0.129,0.914,13.667,2.589,5.572,1.46,32.8,,13.1,
WMIDS,Shrewsbury,Leaton 33 11,LEAT11 2,11,0.129,0.914,13.667,2.589,5.572,1.46,32.8,,13.1,
WMIDS,Shrewsbury,Malehurst 33 11,MALE11 1,11,0.102,1.003,13.192,2.528,5.251,1.435,32.8,,13.1,
WMIDS,Shrewsbury,Malehurst 33 11,MALE11 2,11,0.102,1.003,13.192,2.528,5.251,1.435,32.8,,13.1,
WMIDS,Shrewsbury,Newport 33 11,NEWP11 1,11,0.095,1.07,12.524,2.512,4.46,1.433,32.8,,13.1,
WMIDS,Shrewsbury,Newport 33 11,NEWP11 2,11,0.095,1.07,12.523,2.512,4.459,1.433,32.8,,13.1,
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE11 1,11,0.371,1.466,7.498,2.403,3.493,1.359,32.8,,13.1,
WMIDS,Shrewsbury,Priest Weston 33 11,PRIE11 2,11,0.371,1.466,7.498,2.403,3.493,1.359,32.8,,13.1,
WMIDS,Shrewsbury,Roushill 33 11,ROUS11 1,11,0.036,0.463,29.611,2.669,11.155,1.512,32.8,,13.1,
WMIDS,Shrewsbury,Roushill 33 11,ROUS11 2,11,0.036,0.463,29.611,2.669,11.155,1.512,32.8,,13.1,
WMIDS,Shrewsbury,Rowton 33 11,ROWT11 2,11,0.052,1.952,7.422,2.322,2.674,1.295,19.7,,7.9,
WMIDS,Shrewsbury,Sankey 33 11,SANK11 1,11,0.048,1.214,11.881,1.547,4.354,0.755,32.8,,13.1,
WMIDS,Shrewsbury,Sankey 33 11,SANK11 2,11,0.048,1.238,11.648,1.544,4.265,0.754,32.8,,13.1,
WMIDS,Shrewsbury,Shifnal 33 11,SHIF11 1,11,0.113,1.462,9.322,1.507,3.559,0.741,32.8,,13.1,
WMIDS,Shrewsbury,Shifnal 33 11,SHIF11 2,11,0.115,1.515,9.014,1.523,3.51,0.746,32.8,,13.1,
WMIDS,Shrewsbury,Snedshill 33 11,SNED11 1,11,0.04,0.483,28.072,2.652,10.311,1.507,50,,20,
WMIDS,Shrewsbury,Snedshill 33 11,SNED11 2,11,0.063,0.85,16.145,2.559,5.766,1.458,32.8,,13.1,
WMIDS,Shrewsbury,Snedshill 33 11,SNED11 3,11,0.04,0.483,28.073,2.652,10.311,1.507,50,,20,
WMIDS,Shrewsbury,Spring Gardens,SPRG11 1,11,0.064,0.854,15.909,2.583,5.837,1.445,50,,20,
WMIDS,Shrewsbury,Spring Gardens,SPRG11 2,11,0.07,0.854,15.908,2.567,5.833,1.441,50,,20,
WMIDS,Shrewsbury,Weir Hill 33 11,WEIH11 2,11,0.109,1.141,11.753,2.551,4.513,1.44,32.8,,13.1,
WMIDS,Willenhall,Bentley 132 11 (GT1),BENT  1,132,0.006,0.064,17.086,16.487,6.696,6.887,,,,
WMIDS,Willenhall,Burntwood 132 11 (GT1 & GT2),BURN  3,132,0.007,0.085,13.375,12.899,5.165,5.141,100,78.8,40,"31.5
"
WMIDS,Willenhall,Willenhall 132kV,WILL M4,132,0.003,0.046,24.891,32.866,9.22,12.079,56,67,21.9,"26.3
"
WMIDS,Willenhall,Willenhall 132kV,WILL M3,132,0.003,0.046,24.888,32.863,9.22,12.077,56,67,21.9,"26.3
"
WMIDS,Willenhall,Willenhall 132kV,WILL R3,132,0.003,0.046,24.87,32.879,9.213,12.062,56,67,21.9,"26.3
"
WMIDS,Willenhall,Willenhall 132kV,WILL R4,132,0.003,0.046,24.89,32.863,9.22,12.078,56,67,21.9,"26.3
"
WMIDS,Willenhall,Bentley 132 11 (GT1),BENT11 1A,11,0.061,0.728,18.323,2.215,6.692,0.835,32.8,,13.1,
WMIDS,Willenhall,Bentley 132 11 (GT1),BENT11 1B,11,0.059,0.775,17.53,2.308,6.548,0.84,32.8,,13.1,
WMIDS,Willenhall,Burntwood 132 11 (GT1 & GT2),BURN113A,11,0.042,0.743,19.006,3.04,7.055,1.131,63.8,,25,
WMIDS,Willenhall,Burntwood 132 11 (GT1 & GT2),BURN113B,11,0.042,0.762,18.603,3.161,6.951,1.174,63.8,,25,
WMIDS,Willenhall,Willenhall 132kV,WILL111A,11,0.06,0.826,16.911,1.949,6.152,1.373,32.8,,13.1,
WMIDS,Willenhall,Willenhall 132kV,WILL111B,11,0.06,0.826,16.909,0,6.152,0,32.8,,13.1,
WMIDS,Willenhall,Willenhall 132kV,WILL112,11,0.049,0.766,17.984,0,6.599,0,32.8,,13.1,
WMIDS,Willenhall,Willenhall 132kV,WILL112B,11,0.049,0.766,17.986,1.138,6.599,0.787,32.8,,13.1,
WMIDS,Willenhall,Willenhall 132kV,WILL114,11,0.031,0.703,20.556,0,7.531,0,32.8,,13.1,
WMIDS,Willenhall,Willenhall 132kV,WILL114B,11,0.031,0.703,20.559,2.158,7.532,1.526,32.8,,13.1,
WMIDS,Nechells,Hockley 132 11,HOCK1J,132,0.005,0.037,27.431,25.276,10.603,12.473,78.8,78.8,31.5,"31.5
"
WMIDS,Willenhall,Walsall 132 11,WALS  11,132,0.004,0.059,19.784,20.486,7.35,8.017,0,0,0,"-
"
WMIDS,Willenhall,Walsall 132 33,WALS  12,132,0.009,0.094,11.682,9.855,4.644,4.124,0,0,0,"-
"
WMIDS,Willenhall,Walsall 132 33,WALS 13,132,0.005,0.037,27.565,30.283,10.678,13.573,0,0,0,"-
"
WMIDS,Willenhall,Walsall 132 11,WALS  14,132,0.005,0.037,27.507,30.217,10.654,13.534,0,0,0,"-
"
WMIDS,Willenhall,Walsall 132 33,WALS 33,33,0.005,0.256,18.853,2.211,6.788,0.832,0,0,0,"-
"
SWEST,Alverdiscott_Indian Queens,Aaronsons 33kV Main 1,AARO3_MAIN1,33,0.189,0.471,7.16,,3.63,,65.5,,26.2,
SWEST,Iron Acton,ABBEYWOOD 11kV,ABBW5,11,0.068,0.659,21.16,,8.34,,32.75,,13.1,
SWEST,Iron Acton,Abbeywood 33kV Main 1,ABBW3_MAIN1,33,0.027,0.174,25.27,,10.53,,62.5,,25,
SWEST,Iron Acton,Abbeywood 33kV Main 2,ABBW3_MAIN2,33,0.066,0.223,16.19,,7.79,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Abham GSP 132kV Main 1,ABHA1_MAIN1,132,0.006,0.041,27.83,30.75,11.02,12.58,39.02,46.92,15.3,18.4
SWEST,Abham_Exeter _Landulph,Abham GSP 132kV Main 2,ABHA1_MAIN2,132,0.006,0.041,27.83,30.75,11.02,12.58,39.02,46.92,15.3,18.4
SWEST,Abham_Exeter _Landulph,Abham GSP 132kV Reserve 1,ABHA1_RES1,132,0.006,0.041,28.14,31.55,11.07,12.89,39.02,46.92,15.3,18.4
SWEST,Abham_Exeter _Landulph,Abham GSP 132kV Reserve 2,ABHA1_RES2,132,0.006,0.041,28.14,31.55,11.07,12.89,39.02,46.92,15.3,18.4
SWEST,Abham_Exeter _Landulph,ADELAIDE ROAD 11kV,ADER5,11,0.058,0.61,23.69,,9.12,,32.75,,13.1,
SWEST,Bridgwater_Taunton,ALCOMBE 11kV,ALCO5,11,0.152,0.705,18.6,,7.8,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Alders Way STOR 33kV Gen MAIN1,ALDW3_MAIN1,33,0.014,0.169,29.29,,11,,62.5,,25,
SWEST,Abham_Exeter _Landulph,ALEXANDRA ROAD 11kV,ALER5,11,0.055,0.693,21.56,,8.16,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Alexandra Road 33kV Main 1,ALER3_MAIN1,33,0.032,0.178,24.53,,10.35,,33.41,,13.1,
SWEST,Abham_Exeter _Landulph,Alexandra Road 33kV Main 2,ALER3_MAIN2,33,0.032,0.178,24.53,,10.35,,33.41,,13.1,
SWEST,Bridgwater_Taunton,Aller Court 33kV Main 1,ACPV3_MAIN1,33,0.103,0.293,11.91,,5.88,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,ALMA ROAD 11kV,ALMR5,11,0.061,0.672,21.57,,8.31,,32.75,,13.1,
SWEST,Iron Acton,ALMONDSBURY 11kV,ALMO5,11,0.045,0.691,21.5,,8.02,,32.75,,12.26,
SWEST,Alverdiscott_Indian Queens,Alverdiscott 132kV Main 1,ALVE1_MAIN1,132,0.003,0.041,29.7,35.78,11.04,13.86,50,62.5,15.12,20.31
SWEST,Alverdiscott_Indian Queens,Alverdiscott 132kV Main 2,ALVE1_MAIN2,132,0.003,0.041,29.7,35.78,11.04,13.86,50,62.5,15.12,20.31
SWEST,Abham_Exeter _Landulph,ARMADA STREET 11kV,ARMA5,11,0.04,0.546,27.27,,10.21,,32.75,,12.79,
SWEST,Abham_Exeter _Landulph,ASHBURTON 11kV,ASHB5,11,0.25,1.568,8.76,,3.58,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Ashcombe 33kV Solar Park 33kV Main ,ASHC3_MAIN1,33,0.088,0.322,11.97,,5.53,,78.75,,31.5,
SWEST,Seabank,ASHLANDS 11kV BAR,ASHL5,11,0.055,0.717,20.36,,7.74,,62.5,,25,
SWEST,Bridgwater_Taunton,Ashlawn Farm 33kV Main 1,ASLF3_MAIN1,33,0.221,0.584,5.67,,2.9,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,ASHWATER 11kV,ASHW5,11,0.259,1.872,7.03,,2.92,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Ashwater 33kV Main 1,ASHW3_MAIN1,33,0.15,0.388,8.44,,4.38,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Ashwater Pv 33kV Main 1,ASWR3_MAIN1,33,0.136,0.358,9.22,,4.76,,62.5,,25,
SWEST,Iron Acton,ASTRA ZENECA 11kV,ASTZ5,11,0.082,0.747,18.35,,7.33,,62.5,,25,
SWEST,Abham_Exeter _Landulph,ATHELSTAN ROAD 11kV,ATHL5,11,0.039,0.589,27.01,,9.77,,32.75,,12.14,
SWEST,Seabank,AVONMOUTH 11kV 'J' BAR,AVOH5J,11,0.027,0.539,30.04,,10.76,,62.5,,21.01,
SWEST,Seabank,AVONMOUTH 11kV 'K' BAR,AVOH5K,11,0.027,0.539,30.04,,10.76,,62.5,,21.02,
SWEST,Seabank,Avonmouth 33kV Main 1,AVON3_MAIN1,33,0.007,0.162,33.69,,11.9,,78.75,,28,
SWEST,Seabank,Avonmouth 33kV Main 2,AVON3_MAIN2,33,0.007,0.162,33.69,,11.9,,78.75,,28,
SWEST,Seabank,Avonmouth 33kV Main 3,AVON3_MAIN3,33,0.007,0.162,33.69,,11.9,,78.75,,28,
SWEST,Iron Acton,Avonmouth Bcc Wf 33kV Main 1,AVBC3_MAIN1,33,0.017,0.182,25.54,,10.04,,62.5,,25,
SWEST,Seabank,AVONMOUTH DOCKS 6.6kV 'J' BAR,AVMO7J,6.6,0.104,0.636,34.68,,14.58,,55.85,,21.9,
SWEST,Seabank,AVONMOUTH DOCKS 6.6kV 'K' BAR,AVMO7K,6.6,0.201,1.11,19.53,,8.35,,55.85,,21.9,
SWEST,Bridgwater_Taunton,AXBRIDGE 11kV,AXBR5,11,0.185,1.044,12.9,,5.36,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Axbridge 33kV Main 1,AXBR3_MAIN1,33,0.099,0.349,11.14,,5.14,,62.5,,25,
SWEST,Bridgwater_Taunton,Axbridge 33kV Main 2,AXBR3_MAIN2,33,0.099,0.349,11.14,,5.14,,62.5,,25,
SWEST,Axminster,Axe View Way 33kV Main 1,AXEV3_MAIN1,33,0.07,0.249,15.02,,7.07,,62.5,,25,
SWEST,Axminster,AXMINSTER 11kV,AXMN5,11,0.097,0.715,18.87,,7.68,,32.75,,13.1,
SWEST,Axminster,Axminster 132kV Main 1,AXMI1_MAIN1,132,0.003,0.044,28.76,35.97,10.37,13.44,50,62.5,14.21,22.42
SWEST,Axminster,Axminster 132kV Main 2,AXMI1_MAIN2,132,0.003,0.044,28.76,35.97,10.37,13.44,50,62.5,14.21,22.42
SWEST,Axminster,Axminster 132kV Reserve 1,AXMI1_RES1,132,0.003,0.044,28.76,35.97,10.37,13.44,50,62.5,14.21,22.42
SWEST,Axminster,Axminster 132kV Reserve 2,AXMI1_RES2,132,0.003,0.044,28.76,35.97,10.37,13.44,50,62.5,14.21,22.42
SWEST,Axminster,Axminster 33kV Main 1,AXMN3_MAIN1,33,0.047,0.204,19.85,,8.8,,32.75,,13.1,
SWEST,Axminster,Axminster 33kV Main 2,AXMN3_MAIN2,33,0.047,0.204,19.85,,8.8,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Ayshford Court Generator 33kV Main ,AYSH3_MAIN1,33,0.127,0.348,10.01,,5,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Balls Wood 33kV Main 1,BALL3_MAIN1,33,0.044,0.201,19.86,,8.92,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Barnstaple 33kV Main 1,BAST3_MAIN1,33,0.014,0.177,28.09,,10.46,,43.75,,16.89,
SWEST,Alverdiscott_Indian Queens,Barnstaple 33kV Main 2,BAST3_MAIN2,33,0.014,0.177,28.09,,10.46,,43.75,,16.89,
SWEST,Alverdiscott_Indian Queens,BARNSTAPLE QUAY 11kV,BARQ5,11,0.123,0.887,16.08,,6.38,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Barnstaple Quay 33kV Main 1,BARQ3_MAIN1,33,0.092,0.326,11.87,,5.51,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Barnstaple Quay 33kV Main 2,BARQ3_MAIN2,33,0.092,0.326,11.87,,5.51,,62.5,,25,
SWEST,Abham_Exeter _Landulph,BARTON 11kV,BART5,11,0.086,0.696,20.28,,7.96,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Barton Hill 33kV STOR Generator 33k,BAHW3_MAIN1,33,0.011,0.163,30.79,,11.41,,62.5,,22.34,
SWEST,Melksham,Bath (Dolemeads) 33kV Main 1,BATH3_MAIN1,33,0.01,0.156,33.38,,12.05,,78.75,,26.97,
SWEST,Melksham,Bath (Dolemeads) 33kV Main 2,BATH3_MAIN2,33,0.01,0.156,33.38,,12.05,,78.75,,26.97,
SWEST,Melksham,Bath (Dolemeads) 33kV Main 3,BATH3_MAIN3,33,0.01,0.156,33.38,,12.05,,78.75,,26.97,
SWEST,Bridgwater_Taunton,BATH ROAD 11kV 'J' BAR,BATR5J,11,0.07,1.19,14.38,,5.03,,32.75,,11.51,
SWEST,Bridgwater_Taunton,BATH ROAD 11kV 'K' BAR,BATR5K,11,0.063,0.704,21.82,,8.12,,32.75,,13.1,
SWEST,Bridgwater_Taunton,BATH ROAD 11kV 'L' BAR,BATR5L,11,0.063,0.704,21.82,,8.12,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Bath Road 33kV Main 1,BATR3_MAIN1,33,0.025,0.177,26.84,,10.66,,62.5,,25,
SWEST,Bridgwater_Taunton,Bath Road 33kV Main 2,BATR3_MAIN2,33,0.025,0.177,26.84,,10.66,,62.5,,25,
SWEST,Bridgwater_Taunton,Bath Road 33kV Main 3,BATR3_MAIN3,33,0.025,0.177,26.84,,10.66,,62.5,,25,
SWEST,Melksham,BATHEASTON 11kV,BAEA5,11,0.037,0.489,30.51,,11.44,,32.75,,12.73,
SWEST,Alverdiscott_Indian Queens,Batsworthy Wf 33kV Main 1,BATS3_MAIN1,33,0.318,0.618,4.72,,2.6,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Beaford Park Generator 33kV Main 1,BEAF3_MAIN1,33,0.482,0.949,3.18,,1.68,,62.5,,25,
SWEST,Axminster,BEAMINSTER 11kV,BEAM5,11,0.223,1.67,8.25,,3.31,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Bears Down Windfarm 33kV Main 1,BEDO3_MAIN1,33,0.115,0.398,9.22,,4.4,,62.5,,25,
SWEST,Iron Acton,BEDMINSTER 11kV,BEDM5,11,0.077,0.488,28.66,,11.57,,32.75,,13.1,
SWEST,Axminster,Beechgrove Farm Pv 33kV Main 1,BEPV3_MAIN1,33,0.013,0.136,36.19,,13.71,,62.5,,23.7,
SWEST,Alverdiscott_Indian Queens,BIDEFORD 11kV,BIDE5,11,0.153,0.844,15.58,,6.58,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Bideford 33kV Main 1,BIDE3_MAIN1,33,0.102,0.343,11.12,,5.22,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Bideford 33kV Main 2,BIDE3_MAIN2,33,0.102,0.343,11.12,,5.22,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Bidwell Dartington 33kV Main 1,BIDW3_MAIN1,33,0.016,0.18,27.16,,10.37,,62.5,,25,
SWEST,Iron Acton,BISHOPSWORTH 11kV,BISH5,11,0.059,0.758,20.11,,7.45,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,BLACKAWTON 11kV,BLAK5,11,0.331,1.896,6.59,,2.84,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Blackditch 33kV Main 1,BLAD3_MAIN1,33,0.095,0.276,12.72,,6.28,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,BLACKPOOL 11kV,BLAC5,11,0.065,0.679,20.56,,8.09,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Blackpool 33kV Main 1,BLAC3_MAIN1,33,0.042,0.202,20.31,,8.94,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Blackpool 33kV Main 2,BLAC3_MAIN2,33,0.042,0.202,20.3,,8.94,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Blackpool 33kV Main 3,BLAC3_MAIN3,33,0.042,0.202,20.3,,8.94,,62.5,,25,
SWEST,Bridgwater_Taunton,BLAGDON 11kV,BLAG5,11,0.289,2.122,6.6,,2.65,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Blagdon 33kV Main 1,BLAG3_MAIN1,33,0.117,0.398,9.47,,4.46,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Blagdon 33kV Main 2,BLAG3_MAIN2,33,0.117,0.398,9.47,,4.46,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Bodiniel Pv Park 33kV Main 1,BLPP3_MAIN1,33,0.064,0.316,13.23,,5.72,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,BODMIN 11kV,BODM5,11,0.087,0.813,17.87,,6.88,,50,,20,
SWEST,Alverdiscott_Indian Queens,Bodmin 33kV Main 1,BODM3_MAIN1,33,0.064,0.313,13.44,,5.79,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Bodmin 33kV Main 2,BODM3_MAIN2,33,0.064,0.313,13.44,,5.79,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Bodwen 33kV Main 1,BDWN3_MAIN1,33,0.065,0.228,16.42,,7.75,,62.5,,25,
SWEST,Bridgwater_Taunton,Bommertown Farm 33kV Main 1,BOMF3_MAIN1,33,0.881,1.435,1.84,,1.07,,62.5,,25,
SWEST,Seabank,BOURNVILLE 11kV,BOUR5,11,0.095,0.751,18.94,,7.5,,32.75,,13.1,
SWEST,Seabank,Bournville 33kV Main 1,BOUR3_MAIN1,33,0.07,0.29,13.86,,6.22,,62.5,,25,
SWEST,Seabank,Bournville 33kV Main 2,BOUR3_MAIN2,33,0.07,0.29,13.86,,6.22,,62.5,,25,
SWEST,Abham_Exeter _Landulph,BOVEY TRACEY 11kV,BOVT5,11,0.351,1.6,7.93,,3.45,,32.75,,13.1,
SWEST,Iron Acton,BOWER ASHTON 11kV,BOWA5,11,0.058,0.701,21.61,,8.06,,32.75,,13.1,
SWEST,Bridgwater_Taunton,BOWHAYS CROSS 11kV 'J' BAR,BOWX5J,11,0.051,0.71,20.65,,7.8,,32.75,,12.75,
SWEST,Bridgwater_Taunton,BOWHAYS CROSS 11kV 'K' BAR,BOWX5K,11,0.051,0.71,20.65,,7.8,,32.75,,12.75,
SWEST,Bridgwater_Taunton,Bowhays Cross 33kV Main 1,BOWX3_MAIN1,33,0.016,0.196,24.73,,9.41,,78.75,,31.5,
SWEST,Bridgwater_Taunton,Bowhays Cross 33kV Main 2,BOWX3_MAIN2,33,0.016,0.196,24.73,,9.41,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,Bradford Farm Pv 33kV Main 1,BRPV3_MAIN1,33,0.061,0.187,18.9,,9.23,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,BRADLEY LANE 11kV,BRAL5J,11,0.051,0.653,23.54,,8.74,,32.75,,13.1,
SWEST,Iron Acton,BRADLEY STOKE 11kV,BRAD5,11,0.034,0.706,21.57,,7.87,,32.75,,10.87,
SWEST,Iron Acton,Bradley Stoke 132kV Main 1,BRAS1_MAIN1,132,0.003,0.041,29.49,33.67,11.03,13.18,50,62.5,19.55,25
SWEST,Iron Acton,Bradley Stoke 132kV Main 2,BRAS1_MAIN2,132,0.003,0.041,29.51,33.7,11.03,13.19,78.75,94.5,30.8,37.8
SWEST,Iron Acton,Bradley Stoke 132kV Main 3,BRAS1_MAIN3,132,0.003,0.041,29.53,33.72,11.04,13.2,78.75,94.5,30.81,37.8
SWEST,Iron Acton,Bradley Stoke 33kV Main 1,BRAS3_MAIN1,33,0.008,0.164,30.77,,11.25,,65.5,,21.21,
SWEST,Iron Acton,Bradley Stoke 33kV Main 2,BRAS3_MAIN2,33,0.008,0.164,30.77,,11.25,,65.5,,21.21,
SWEST,Bridgwater_Taunton,Bradon Farm 33kV Main 1,BRFM3_MAIN1,33,0.475,0.911,3.17,,1.75,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,BRATTON FLEMMING 11kV,BRAF5,11,0.475,2.301,5.45,,2.38,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Bratton Flemming Gen 33kV Main 1,BRAT3_MAIN1,33,0.336,0.624,4.61,,2.57,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,BRAUNTON 11kV,BRAU5,11,0.124,0.801,17.08,,6.98,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Braunton 33kV Main 1,BRAU3_MAIN1,33,0.099,0.344,11.31,,5.23,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Braunton 33kV Main 2,BRAU3_MAIN2,33,0.099,0.344,11.31,,5.23,,62.5,,25,
SWEST,Bridgwater_Taunton,Brent Knoll 33kV Main 1,BREK3_MAIN1,33,0.215,0.57,5.83,,2.97,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,BRIDGE MILLS 11kV,BRIM5,11,0.187,0.949,13.44,,5.79,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Bridge Mills 33kV Main 1,BRIM3_MAIN1,33,0.15,0.433,8.19,,4.04,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Bridge Mills 33kV Main 2,BRIM3_MAIN2,33,0.15,0.433,8.19,,4.04,,62.5,,25,
SWEST,Bridgwater_Taunton,Bridgwater 132kV Main 1,BRWA1_MAIN1,132,0.002,0.041,31.07,37.89,11.25,14.79,100,100,32.27,35.41
SWEST,Bridgwater_Taunton,Bridgwater 132kV Main 2,BRWA1_MAIN2,132,0.002,0.041,31.07,37.89,11.25,14.79,100,100,32.27,35.41
SWEST,Bridgwater_Taunton,Bridgwater 132kV Reserve 1,BRWA1_RES1,132,0.002,0.041,31.07,37.89,11.25,14.79,100,100,32.27,35.41
SWEST,Bridgwater_Taunton,Bridgwater 132kV Reserve 2,BRWA1_RES2,132,0.002,0.041,31.07,37.89,11.25,14.79,100,100,32.27,35.41
SWEST,Bridgwater_Taunton,Bridgwater 33kV Main 1,BRWA3_MAIN1,33,0.008,0.128,42.15,,15.06,,62.5,,19.51,
SWEST,Bridgwater_Taunton,Bridgwater 33kV Main 2,BRWA3_MAIN2,33,0.008,0.128,42.15,,15.06,,62.5,,19.51,
SWEST,Bridgwater_Taunton,Bridgwater 33kV Main 3,BRWA3_MAIN3,33,0.008,0.128,42.14,,15.05,,62.5,,19.5,
SWEST,Bridgwater_Taunton,BRIDGWATER LOCAL 11kV 'J' BAR,BRIL5J,11,0.069,0.658,21.89,,8.48,,32.75,,13.1,
SWEST,Bridgwater_Taunton,BRIDGWATER LOCAL 11kV 'K' BAR,BRIL5K,11,0.069,0.658,21.89,,8.48,,32.75,,13.1,
SWEST,Axminster,BRIDPORT 11kV,BRID5,11,0.284,1.045,11.7,,5.2,,50,,20,
SWEST,Axminster,Bridport 33kV Main 1,BRID3_MAIN1,33,0.244,0.581,5.8,,2.94,,32.75,,13.1,
SWEST,Axminster,Bridport 33kV Main 2,BRID3_MAIN2,33,0.244,0.581,5.8,,2.94,,32.75,,13.1,
SWEST,Bridgwater_Taunton,BRISTOL AIRPORT 11kV,BAIR5,11,0.166,0.85,14.66,,6.37,,50,,20,
SWEST,Bridgwater_Taunton,Bristol Airport 33kV Main 1,BAIR3_MAIN1,33,0.121,0.354,10.04,,4.92,,65.5,,26.2,
SWEST,Bridgwater_Taunton,Bristol Airport 33kV Main 2,BAIR3_MAIN2,33,0.121,0.354,10.04,,4.92,,65.5,,26.2,
SWEST,Seabank,BRITISH GAS HALLEN 11kV,BHAL5,11,0.23,0.999,11.54,,5.32,,32.75,,13.1,
SWEST,Iron Acton,BROADWEIR 11kV,BRDW5,11,0.082,0.748,19.19,,7.49,,62.5,,25,
SWEST,Abham_Exeter _Landulph,BUCKFASTLEIGH 11kV,BUCK5,11,0.11,0.955,14.56,,5.8,,62.5,,25,
SWEST,Abham_Exeter _Landulph,BUCKWELL STREET 11kV,BUCS5,11,0.043,0.706,21.91,,8,,50,,18.21,
SWEST,Abham_Exeter _Landulph,BUDLEIGH SALTERTON 11kV,BUDS5,11,0.162,1.431,9.54,,3.83,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Budleigh Salterton 33kV Main 1,BUDS3_MAIN1,33,0.084,0.297,12.49,,5.93,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,BUGLE 11kV 'J' BAR,BUGL5J,11,0.06,0.675,21.5,,8.24,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,BUGLE 11kV 'K' BAR,BUGL5K,11,0.101,1.182,12.75,,4.79,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Bugle 33kV Main 1,BUGL3_MAIN1,33,0.036,0.198,21.86,,9.26,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Bugle 33kV Main 2,BUGL3_MAIN2,33,0.036,0.198,21.87,,9.26,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Bugle 33kV Main 3,BUGL3_MAIN3,33,0.036,0.198,21.87,,9.26,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Bugle 33kV Main 4,BUGL3_MAIN4,33,0.036,0.198,21.87,,9.26,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,BURLESCOMBE 11kV,BURL5,11,0.297,1.876,7.16,,2.97,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Burlescombe 33kV Main 1,BURL3_MAIN1,33,0.189,0.436,7.49,,3.9,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Burlescombe 33kV Main 2,BURL3_MAIN2,33,0.189,0.436,7.49,,3.9,,32.75,,13.1,
SWEST,Bridgwater_Taunton,BURNHAM 11kV,BURN5,11,0.388,3.355,5.61,,1.95,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Burrowton Farm Pv 33kV Main 1,BURR3_MAIN1,33,0.009,0.151,33,,12.25,,62.5,,19.58,
SWEST,Alverdiscott_Indian Queens,Burthy 33kV Main 1,BURT3_MAIN1,33,0.052,0.265,16.05,,6.84,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Bystock Farm 33kV Main 1,BYST3_MAIN1,33,0.065,0.247,15.41,,7.18,,62.5,,25,
SWEST,Seabank,CAIRNS ROAD 11kV,CAIR5,11,0.043,0.604,27.21,,9.72,,32.75,,12.74,
SWEST,Abham_Exeter _Landulph,CALLINGTON 11kV,CALL5,11,0.127,0.761,17.78,,7.36,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Callington 33kV Main 1,CALL3_MAIN1,33,0.086,0.272,13.83,,6.56,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Callington 33kV Main 2,CALL3_MAIN2,33,0.086,0.272,13.83,,6.56,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Callington 33kV Main 3,CALL3_MAIN3,33,0.086,0.272,13.83,,6.56,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Callington 33kV Main 4,CALL3_MAIN4,33,0.086,0.272,13.83,,6.56,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Callington Haye Lane Gen 33kV Main ,CALG3_MAIN1,33,0.095,0.294,12.64,,6.04,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,CALLYWITH 11kV,CALY5,11,0.098,0.856,16.21,,6.42,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Callywith 33kV Main 1,CALY3_MAIN1,33,0.06,0.307,13.75,,5.91,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Callywith 33kV Main 2,CALY3_MAIN2,33,0.06,0.307,13.75,,5.91,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Camborne 132kV Main 1,CAOR1_MAIN1,132,0.018,0.077,13.16,15.17,5.81,6.8,100,100,40,40
SWEST,Alverdiscott_Indian Queens,Camborne 132kV Main 2,CAOR1_MAIN2,132,0.018,0.077,13.16,15.17,5.81,6.8,100,100,40,40
SWEST,Alverdiscott_Indian Queens,Camborne 33kV Main 1,CAOR3_MAIN1,33,0.02,0.21,23.32,,8.86,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Camborne 33kV Main 2,CAOR3_MAIN2,33,0.02,0.21,23.32,,8.86,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,CAMBORNE HOLMANS 11kV,CAMH5,11,0.071,0.644,22.28,,8.7,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Camborne Holmans 33kV Main 1,CAMH3_MAIN1,33,0.046,0.252,17.23,,7.24,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Camborne Holmans 33kV Main 2,CAMH3_MAIN2,33,0.046,0.252,17.23,,7.24,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,CAMBORNE TRESWITHIAN 11kV,CAMT5,11,0.236,1.904,7.58,,2.98,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Camborne Treswithian 33kV Main 1,CAMT3_MAIN1,33,0.076,0.322,12.44,,5.57,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Camborne Treswithian 33kV Main 2,CAMT3_MAIN2,33,0.076,0.322,12.44,,5.57,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Canworthy 132kV Main 1,CANW1_MAIN1,132,0.02,0.08,11.75,12.14,5.46,5.59,100,100,40,40
SWEST,Alverdiscott_Indian Queens,Capelands Farm 33kV Main 1,CAPE3_MAIN1,33,0.358,0.653,4.37,,2.45,,62.5,,25,
SWEST,Bridgwater_Taunton,Carditch Drove Pv 33kV Main 1,CARD3_MAIN1,33,0.057,0.282,14.85,,6.43,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Carland Cross 33kV Main 1,CARL3_MAIN1,33,0.094,0.316,11.68,,5.58,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Carloggas Farm PV MAIN1,CLOG3_MAIN1,33,0.065,0.231,16.49,,7.71,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,CARN BREA 11kV,CARN5,11,0.038,0.725,22.14,,7.92,,32.75,,11.29,
SWEST,Alverdiscott_Indian Queens,Carnemough Farm 33kV Main 1,CARF3_MAIN1,33,0.099,0.323,11.28,,5.42,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Cattedown 33kV Main 1,CATT3_MAIN1,33,0.009,0.127,40.22,,14.78,,62.5,,23.08,
SWEST,Alverdiscott_Indian Queens,Causilgey Pv 33kV Main 1,CAPV3_MAIN1,33,0.073,0.249,15.24,,7.13,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Central Intake 33kV Main 1,DOCC3_MAIN1,33,0.017,0.172,28.14,,10.84,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Central Intake 33kV Main 2,DOCC3_MAIN2,33,0.017,0.172,28.14,,10.84,,62.5,,25,
SWEST,Axminster,CHARD 11kV,CHAR5,11,0.101,0.783,18.28,,7.18,,32.75,,13.1,
SWEST,Bridgwater_Taunton,CHEDDAR 11kV,CHED5,11,0.354,2.206,6.18,,2.54,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Chelson Generator 33kV Main 1,CHEL3_MAIN1,33,0.023,0.137,32.14,,13.33,,62.5,,25,
SWEST,Seabank,Chelwood Pv 33kV Main 1,CHLW3_MAIN1,33,0.106,0.327,10.99,,5.33,,62.5,,25,
SWEST,Bridgwater_Taunton,CHEW STOKE 11kV,CHES5,11,0.362,1.568,7.56,,3.39,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Chew Stoke 33kV Main 1,CHES3_MAIN1,33,0.326,0.817,4.05,,2.07,,65.5,,26.2,
SWEST,Bridgwater_Taunton,Chew Stoke 33kV Main 2,CHES3_MAIN2,33,0.326,0.817,4.05,,2.07,,21.75,,8.7,
SWEST,Seabank,CHEWTON MENDIP 11kV,CHEM5,11,0.26,1.719,7.96,,3.26,,32.75,,13.1,
SWEST,Seabank,Chewton Mendip 33kV Main 1,CHEM3_MAIN1,33,0.088,0.327,11.91,,5.47,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,CHUDLEIGH KNIGHTON 11kV,CHUK5,11,0.115,0.798,17.45,,7.01,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Chudleigh Knighton Primary 33kV Mai,CHUK3_MAIN1,33,0.077,0.301,13.35,,6.01,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Chudleigh Knighton Primary 33kV Mai,CHUK3_MAIN2,33,0.077,0.301,13.35,,6.01,,62.5,,25,
SWEST,Bridgwater_Taunton,Churchill 132kV Main 1,CHUR1_MAIN1,132,0.014,0.079,13.7,15.3,5.74,6.51,62.5,78.75,25,31.5
SWEST,Bridgwater_Taunton,Churchill 132kV Main 2,CHUR1_MAIN2,132,0.014,0.079,13.7,15.3,5.74,6.51,62.5,78.75,25,31.5
SWEST,Bridgwater_Taunton,Churchill 33kV Main 1,CHUR3_MAIN1,33,0.016,0.2,25.66,,9.5,,62.5,,25,
SWEST,Bridgwater_Taunton,Churchill 33kV Reserve 1,CHUR3_RES1,33,0.016,0.2,25.66,,9.5,,62.5,,25,
SWEST,Bridgwater_Taunton,CHURCHILL GATE 11kV,CHUG5,11,0.13,1.344,10.54,,4.12,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Churchtown Farm Pv 33kV Main 1,CHPV3_MAIN1,33,0.084,0.369,10.78,,4.85,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,CHURSTON 11kV,CHUS5,11,0.055,0.67,21.84,,8.28,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Cleave Farm Pv 33kV Main 1,CLEA3_MAIN1,33,0.216,0.489,6.45,,3.43,,78.75,,31.5,
SWEST,Seabank,CLEVEDON 11kV,CLEV5,11,0.207,0.935,13.77,,5.93,,32.75,,13.1,
SWEST,Seabank,Clevedon 33kV Main 1,CLEV3_MAIN1,33,0.173,0.435,7.85,,3.97,,62.5,,25,
SWEST,Seabank,Clevedon 33kV Main 2,CLEV3_MAIN2,33,0.173,0.435,7.85,,3.97,,62.5,,25,
SWEST,Iron Acton,CLIFTON 11kV,CLIF5,11,0.043,0.45,33.94,,12.75,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,CLOVELLY 11kV,CLOV5,11,0.501,2.3,5.5,,2.39,,50,,20,
SWEST,Alverdiscott_Indian Queens,Clovelly 33kV Main 1,CLOV3_MAIN1,33,0.372,0.87,3.59,,1.92,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Clovelly 33kV Main 2,CLOV3_MAIN2,33,0.406,0.914,3.47,,1.84,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,CLYST HONITON 11kV,CLYH5,11,0.066,0.76,19.03,,7.3,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Clyst Honiton 33kV Main 1,CLYH3_MAIN1,33,0.059,0.229,16.96,,7.79,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Clyst Honiton 33kV Main 2,CLYH3_MAIN2,33,0.059,0.229,16.96,,7.79,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Cobbs Cross Pv Park Gen 33kV Main 1,COBB3_MAIN1,33,0.116,0.305,10.96,,5.58,,62.5,,25,
SWEST,Axminster,COKER 11kV,COKE5,11,0.199,1.761,7.94,,3.16,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Cold Northcott 33kV Main 1,COLD3_MAIN1,33,0.371,0.785,3.87,,2.06,,62.5,,25,
SWEST,Abham_Exeter _Landulph,COLLEY END 11kV,COLE5,11,0.061,0.672,21.97,,8.34,,32.75,,13.1,
SWEST,Bridgwater_Taunton,COLLEY LANE 11kV 'J',COLL5J,11,0.047,0.68,24.42,,8.67,,50,,18.46,
SWEST,Bridgwater_Taunton,COLLEY LANE 11kV 'K',COLL5K,11,0.047,0.68,24.42,,8.67,,50,,18.46,
SWEST,Axminster,COLYFORD 11kV,COLY5,11,0.135,0.831,16.08,,6.63,,32.75,,13.1,
SWEST,Axminster,Colyford 33kV Main 1,COLY3_MAIN1,33,0.113,0.332,10.64,,5.22,,62.5,,25,
SWEST,Axminster,Colyford 33kV Main 2,COLY3_MAIN2,33,0.113,0.332,10.64,,5.22,,62.5,,25,
SWEST,Melksham,COMBE PARK 6.6kV,COMP7,6.6,0.071,0.707,33.18,,13,,55,,22,
SWEST,Bridgwater_Taunton,COMPTON MARTIN 11kV,COMM5,11,0.407,2.363,5.46,,2.31,,32.75,,13.1,
SWEST,Bridgwater_Taunton,CONGRESBURY 11kV,CONG5,11,0.078,0.8,18.82,,7.14,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Congresbury 33kV Main 1,CONG3_MAIN1,33,0.033,0.233,20.02,,8.02,,65.5,,26.2,
SWEST,Bridgwater_Taunton,Congresbury 33kV Main 2,CONG3_MAIN2,33,0.033,0.233,20.02,,8.02,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Connon Bridge Landfill 33kV Main 1,CONN3_MAIN1,33,0.295,0.558,5.13,,2.88,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,CONSTANTINE 11kV,CONS5,11,0.145,1.334,10.62,,4.18,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Constantine 33kV Main 1,CONS3_MAIN1,33,0.067,0.257,15.22,,6.97,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Constantine 33kV Main 2,CONS3_MAIN2,33,0.067,0.257,15.22,,6.97,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Coombe Farm (Woodmanton) Gen 33kV M,CMBF3_MAIN1,33,0.086,0.281,12.85,,6.23,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Coombeshead Farm 33kV Main 1,COOM3_MAIN1,33,0.137,0.464,7.97,,3.81,,62.5,,25,
SWEST,Abham_Exeter _Landulph,CORE HILL 11kV 'J',CORH5J,11,0.203,1.191,11.04,,4.63,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,CORE HILL 11kV 'K',CORH5K,11,0.203,1.191,11.04,,4.63,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Core Hill 33kV Main 1,CORH3_MAIN1,33,0.166,0.536,6.81,,3.28,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Core Hill 33kV Main 2,CORH3_MAIN2,33,0.183,0.518,6.89,,3.35,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Core Hill 33kV Main 3,CORH3_MAIN3,33,0.157,0.458,7.67,,3.78,,21.75,,8.7,
SWEST,Iron Acton,COTHAM 11kV,COTH5,11,0.057,0.745,20.33,,7.58,,62.5,,25,
SWEST,Abham_Exeter _Landulph,COUNTESS WEAR 11kV,COUW5,11,0.077,0.92,15.76,,6.04,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,COWLEY ROAD 11kV,COWR5,11,0.067,0.72,21.07,,7.94,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,CREDITON 11kV,CRED5,11,0.162,0.896,14.82,,6.16,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Crediton 33kV Main 1,CRED3_MAIN1,33,0.133,0.406,9.32,,4.38,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Crediton 33kV Main 2,CRED3_MAIN2,33,0.133,0.406,9.32,,4.38,,65.5,,26.2,
SWEST,Bridgwater_Taunton,CREECH ST MICHAEL 11kV,CREE5,11,0.207,0.871,13.77,,6.18,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Creech St Michael 33kV Main 1,CREE3_MAIN1,33,0.266,0.537,5.74,,3.01,,21.75,,8.7,
SWEST,Bridgwater_Taunton,Creech St Michael 33kV Main 2,CREE3_MAIN2,33,0.256,0.575,5.58,,2.87,,21.75,,8.7,
SWEST,Axminster,CREWKERNE 11kV,CREW5,11,0.301,1.101,10.74,,4.88,,62.5,,25,
SWEST,Axminster,Crewkerne 33kV Main 1,CREW3_MAIN1,33,0.269,0.601,5.35,,2.8,,32.75,,13.1,
SWEST,Axminster,Crewkerne 33kV Main 2,CREW3_MAIN2,33,0.269,0.601,5.35,,2.8,,32.75,,13.1,
SWEST,Iron Acton,CRIBBS CAUSEWAY 11kV,CRIB5,11,0.074,0.73,19.48,,7.58,,32.75,,13.1,
SWEST,Axminster,Cricket St Thomas 33kV Main 1,CSPV3_MAIN1,33,0.124,0.362,9.64,,4.77,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Crinacott Pv 33kV Main 1,CRPV3_MAIN1,33,0.038,0.167,23.94,,10.65,,62.5,,25,
SWEST,Abham_Exeter _Landulph,CULLOMPTON 11kV,CULL5,11,0.139,0.893,15.16,,6.25,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Cullompton 33kV Main 1,CULL3_MAIN1,33,0.108,0.33,11.04,,5.34,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Cullompton 33kV Main 2,CULL3_MAIN2,33,0.108,0.33,11.04,,5.34,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Cullompton Pv 33kV Main 1,CMPV3_MAIN1,33,0.149,0.403,8.54,,4.29,,62.5,,25,
SWEST,Bridgwater_Taunton,CULMHEAD 11kV,CULM5,11,0.466,3.339,4.06,,1.65,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Culmhead 33kV Main 1,CULM3_MAIN1,33,0.28,0.525,5.34,,3.03,,62.5,,25,
SWEST,Bridgwater_Taunton,CURRY MALLET 11kV,CURM5,11,0.661,2.49,4.59,,2.12,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,DAIRY CREST 11kV,DACR5,11,0.213,1.044,11.87,,5.14,,50,,20,
SWEST,Alverdiscott_Indian Queens,Dairy Crest 33kV Main 1,DACR3_MAIN1,33,0.195,0.528,6.6,,3.26,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Dairy Crest 33kV Main 2,DACR3_MAIN2,33,0.195,0.528,6.6,,3.26,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Darracott Moor Wf 33kV Main 1,DARM3_MAIN1,33,0.253,0.609,5.58,,2.83,,62.5,,25,
SWEST,Abham_Exeter _Landulph,DARTMOUTH 11kV,DART5,11,0.107,0.769,17.61,,7.14,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Dartmouth 33kV Main 1,DART3_MAIN1,33,0.086,0.297,12.6,,5.93,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Dartmouth 33kV Main 2,DART3_MAIN2,33,0.086,0.297,12.6,,5.93,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,DAVIDSTOW 11kV,DAVI5,11,0.348,2.048,6.45,,2.69,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Davidstow 33kV Main 1,DAVI3_MAIN1,33,0.188,0.526,6.72,,3.29,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,DAWLISH 11kV,DAWL5,11,0.106,0.796,17.85,,7.07,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Dawlish Primary 33kV Main 1,DAWL3_MAIN1,33,0.084,0.311,12.7,,5.79,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Dawlish Primary 33kV Main 2,DAWL3_MAIN2,33,0.084,0.311,12.7,,5.79,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,DELABOLE 11kV,DELA5,11,0.174,0.976,13.28,,5.58,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Delabole 33kV Main 1,DELA3_MAIN1,33,0.149,0.464,7.89,,3.78,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Delabole 33kV Main 2,DELA3_MAIN2,33,0.149,0.464,7.89,,3.78,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Denbrook Wf 33kV Main 1,DENB3_MAIN1,33,0.1,0.322,11.36,,5.41,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Denzell Downs Wf 33kV Main 1,DENZ3_MAIN1,33,0.112,0.336,10.29,,5.12,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Derriton Fields 33kV Main 1,DERF3_MAIN1,33,0.06,0.183,19.27,,9.44,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,DEVORAN 11kV,DEVO5,11,0.139,1.002,13.46,,5.52,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Devoran 33kV Main 1,DEVO3_MAIN1,33,0.08,0.286,13.37,,6.21,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Devoran 33kV Main 2,DEVO3_MAIN2,33,0.08,0.286,13.37,,6.21,,62.5,,25,
SWEST,Seabank,DINDER 11kV,DIND5,11,0.279,1.782,7.6,,3.13,,32.75,,13.1,
SWEST,Seabank,Dinder 33kV Main 1,DIND3_MAIN1,33,0.21,0.555,6.06,,3.07,,21.75,,8.7,
SWEST,Seabank,Dinder 33kV Main 2,DIND3_MAIN2,33,0.136,0.406,8.97,,4.32,,32.75,,13.1,
SWEST,Seabank,Dinder Farm 33kV Main 1,DINF3_MAIN1,33,0.137,0.407,8.93,,4.31,,78.75,,31.5,
SWEST,Melksham,DORCHESTER STREET 6.6kV 'J',DORS7J,6.6,0.044,0.701,36.35,,13.34,,62.5,,22.59,
SWEST,Melksham,DORCHESTER STREET 6.6kV 'K',DORS7K,6.6,0.044,0.669,38.13,,14.01,,62.5,,23.06,
SWEST,Axminster,DOWLISH FORD 11kV,DOWF5,11,0.146,0.855,15.39,,6.41,,32.75,,13.1,
SWEST,Axminster,Dowlish Ford 33kV Main 1,DOWF3_MAIN1,33,0.123,0.379,9.58,,4.61,,65.5,,26.2,
SWEST,Axminster,Dowlish Ford 33kV Main 2,DOWF3_MAIN2,33,0.123,0.379,9.58,,4.61,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,DRINNICK 11kV 'J' BAR,DRSW5,11,0.112,1.27,11.57,,4.42,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,DRINNICK 11kV 'K' BAR,DREC5,11,0.07,0.705,21.04,,8.03,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Drinnick 33kV Main 1,DRIN3_MAIN1,33,0.047,0.213,19.4,,8.51,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Drinnick 33kV Main 2,DRIN3_MAIN2,33,0.047,0.213,19.4,,8.51,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Drinnick 33kV Main 3,DRIN3_MAIN3,33,0.047,0.213,19.4,,8.51,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,DUNKESWELL 11kV,DUNK5,11,0.594,2.368,5,,2.28,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Dunkeswell 33kV Main 1,DUNK3_MAIN1,33,0.293,0.75,4.38,,2.26,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Dunkeswell 33kV Main 2,DUNK3_MAIN2,33,0.449,0.93,3.3,,1.78,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Dunsland Cross Wf 33kV Main 1,DUNX3_MAIN1,33,0.143,0.382,8.68,,4.46,,78.75,,31.5,
SWEST,Seabank,EAST BRENT 11kV,EASB5,11,0.391,2.295,5.86,,2.44,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,EAST BUDLEIGH 11kV,EBUD5,11,0.271,1.853,7.16,,2.96,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,East Budleigh 33kV Main 1,EBUD3_MAIN1,33,0.152,0.385,8.55,,4.42,,62.5,,25,
SWEST,Abham_Exeter _Landulph,East Budleigh 33kV Main 2,EBUD3_MAIN2,33,0.152,0.385,8.55,,4.42,,62.5,,25,
SWEST,Axminster,EAST CHINNOCK 11kV,ECHI5,11,0.271,1.854,7.2,,2.98,,32.75,,13.1,
SWEST,Axminster,East Chinnock 33kV Main 1,ECHI3_MAIN1,33,0.163,0.42,8.05,,4.08,,32.75,,13.1,
SWEST,Axminster,East Chinnock 33kV Main 2,ECHI3_MAIN2,33,0.163,0.42,8.05,,4.08,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,EAST CURRY 11kV,ECUR5,11,0.343,2.054,6.45,,2.7,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,East Langford Pv 33kV Main 1,ESLA3_MAIN1,33,0.18,0.493,6.95,,3.5,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,East Yelland 132kV Main 1,EYEL1_MAIN1,132,0.007,0.058,19.51,18.96,7.75,7.97,100,100,40,40
SWEST,Alverdiscott_Indian Queens,East Yelland 132kV Reserve 1,EYEL1_RES1,132,0.007,0.057,19.93,20.55,7.86,8.53,100,100,40,40
SWEST,Alverdiscott_Indian Queens,East Yelland 33kV Main 1,EYEL3_MAIN1,33,0.016,0.184,27.31,,10.22,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,East Yelland 33kV Main 2,EYEL3_MAIN2,33,0.016,0.184,27.31,,10.22,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,East Youlstone Wind Farm 33kV Main ,EYWF3_MAIN1,33,0.348,0.671,4.24,,2.39,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Eastcombe Pv 33kV Main 1,EAST3_MAIN1,33,0.107,0.302,11.26,,5.69,,62.5,,25,
SWEST,Seabank,EASTON IN GORDANO 11kV,EASG5,11,0.228,1.94,7.35,,2.91,,32.75,,13.1,
SWEST,Iron Acton,EASTVILLE 11kV,EASV5,11,0.046,0.645,23.71,,8.79,,32.75,,12.75,
SWEST,Bridgwater_Taunton,EDGARLEY 11kV,EDGA5,11,0.179,1.405,9.74,,3.91,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Edgarley 33kV Main 1,EDGA3_MAIN1,33,0.085,0.303,12.8,,5.88,,62.5,,25,
SWEST,Abham_Exeter _Landulph,EGGBUCKLAND 11kV,EGGB5,11,0.082,0.664,21.1,,8.38,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,ELIM TERRACE 11kV,ELIT5,11,0.074,0.643,21.57,,8.56,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Elim Terrace 33kV Main 1,ELIT3_MAIN1,33,0.024,0.142,31.68,,12.9,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Elim Terrace 33kV Main 2,ELIT3_MAIN2,33,0.024,0.142,31.68,,12.9,,62.5,,25,
SWEST,Iron Acton,EMERSONS GREEN 11kV,EMGR5,11,0.065,0.748,19.17,,7.41,,62.5,,25,
SWEST,Melksham,ENTRY HILL 6.6kV,ENTH7,6.6,0.048,0.675,36.78,,13.77,,46,,17.57,
SWEST,Abham_Exeter _Landulph,Ernesettle 33kV Main 1,ERNE3_MAIN1,33,0.006,0.16,33.65,,11.85,,62.5,,17.09,
SWEST,Abham_Exeter _Landulph,Ernesettle 33kV Main 2,ERNE3_MAIN2,33,0.006,0.16,33.65,,11.85,,62.5,,17.09,
SWEST,Abham_Exeter _Landulph,ERNESETTLE B&S 11kV,BRSH5,11,0.116,1.609,9.02,,3.44,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Ernesettle BSP 132kV Main 1,ERNE1_MAIN1,132,0.005,0.038,30.75,34.21,11.93,14.18,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,Ernesettle BSP 132kV Main 2,ERNE1_MAIN2,132,0.005,0.04,29.12,30.07,11.42,12.57,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,Ernesettle Lane 33kV Main 1,ERLA3_MAIN1,33,0.009,0.164,32.09,,11.57,,78.75,,25.12,
SWEST,Seabank,EVERCREECH 11kV,EVER5,11,0.214,1.008,12.47,,5.41,,32.75,,13.1,
SWEST,Seabank,Evercreech 33kV Main 1,EVER3_MAIN1,33,0.179,0.495,7.16,,3.51,,65.5,,26.2,
SWEST,Seabank,Evercreech 33kV Main 2,EVER3_MAIN2,33,0.179,0.495,7.16,,3.51,,65.5,,26.2,
SWEST,Bridgwater_Taunton,EXEBRIDGE 11kV,EXEB5,11,0.648,1.612,6.18,,3.15,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Exebridge 33kV Main 1,EXEB3_MAIN1,33,0.604,1.058,2.66,,1.5,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Exebridge 33kV Main 2,EXEB3_MAIN2,33,0.604,1.058,2.66,,1.5,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Exebridge 33kV Main 3,EXEB3_MAIN3,33,0.604,1.058,2.66,,1.5,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Exeter City 33kV Main 1,EXEC3_MAIN1,33,0.013,0.19,28.7,,10.23,,78.75,,28.2,
SWEST,Abham_Exeter _Landulph,Exeter City 33kV Main 2,EXEC3_MAIN2,33,0.013,0.19,28.7,,10.23,,78.75,,28.2,
SWEST,Abham_Exeter _Landulph,Exeter City 33kV Main 3,EXEC3_MAIN3,33,0.013,0.19,28.7,,10.23,,78.75,,28.2,
SWEST,Abham_Exeter _Landulph,Exeter Main 33kV Main 1,EXET3_MAIN1,33,0.008,0.15,33.88,,12.4,,62.5,,17.83,
SWEST,Abham_Exeter _Landulph,Exeter Main 33kV Main 2,EXET3_MAIN2,33,0.008,0.15,33.88,,12.4,,62.5,,17.83,
SWEST,Abham_Exeter _Landulph,Exeter Main GSP 132kV Main 1,EXET1_MAIN1,132,0.003,0.034,36.52,47.09,13.54,18.27,54.75,64.25,20.94,25.7
SWEST,Abham_Exeter _Landulph,Exeter Main GSP 132kV Main 2,EXET1_MAIN2,132,0.003,0.034,36.52,47.09,13.54,18.27,54.75,64.25,20.94,25.7
SWEST,Abham_Exeter _Landulph,Exeter Main GSP 132kV Reserve 1,EXET1_RES1,132,0.003,0.034,36.52,47.09,13.54,18.27,54.75,64.25,20.94,25.7
SWEST,Abham_Exeter _Landulph,Exeter Main GSP 132kV Reserve 2,EXET1_RES2,132,0.003,0.034,36.52,47.09,13.54,18.27,54.75,64.25,20.94,25.7
SWEST,Abham_Exeter _Landulph,EXETER SCIENCE PARK,EXSC5,11,0.04,0.721,20.62,,7.67,,62.5,,21.51,
SWEST,Abham_Exeter _Landulph,EXMINSTER 11kV,EXMI5,11,0.235,1.841,7.61,,3.05,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Exminster 33kV Main 1,EXMI3_MAIN1,33,0.079,0.297,13.18,,6.04,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Exminster 33kV Main 2,EXMI3_MAIN2,33,0.079,0.297,13.18,,6.04,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Exmouth 33kV Main 1,EXMO3_MAIN1,33,0.019,0.198,24.13,,9.33,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Exmouth 33kV Main 2,EXMO3_MAIN2,33,0.019,0.198,24.13,,9.33,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,EXMOUTH WORKS 11kV,EXMW5,11,0.058,0.692,21.14,,8.05,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,FALMOUTH BICKLAND HILL 11kV,BICK5,11,0.08,0.706,21.35,,8.14,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Falmouth Bickland Hill 33kV Main 1,BICK3_MAIN1,33,0.056,0.234,17.73,,7.8,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Falmouth Bickland Hill 33kV Main 2,BICK3_MAIN2,33,0.056,0.234,17.73,,7.8,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,FALMOUTH DOCKS 11kV,FALD5,11,0.157,0.792,16.18,,6.97,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Falmouth Docks 33kV Main 1,FALD3_MAIN1,33,0.071,0.247,15.57,,7.23,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Falmouth Docks 33kV Main 2,FALD3_MAIN2,33,0.071,0.247,15.57,,7.23,,43.75,,17.5,
SWEST,Iron Acton,Feeder Road 33kV Main 1,FEER3_MAIN1,33,0.007,0.168,32.68,,11.39,,75.75,,22.67,
SWEST,Iron Acton,Feeder Road 33kV Main 2,FEER3_MAIN2,33,0.009,0.175,31.24,,11.05,,75.75,,24.73,
SWEST,Iron Acton,Feeder Road 33kV Reserve 1,FEER3_RES1,33,0.007,0.168,32.68,,11.39,,75.75,,22.67,
SWEST,Iron Acton,Feeder Road 33kV Reserve 2,FEER3_RES2,33,0.009,0.175,31.24,,11.05,,75.75,,24.73,
SWEST,Iron Acton,FEEDER ROAD 'A' 11kV,FEED5,11,0.031,0.592,30.09,,10.18,,46,,15.12,
SWEST,Iron Acton,FEEDER ROAD 'B' 11kV,FEEB5,11,0.029,0.651,24.56,,8.75,,32.75,,10.42,
SWEST,Iron Acton,FILTON DC 11kV 'J' BAR,FILT5J,11,0.091,0.961,15.94,,5.96,,32.75,,13.1,
SWEST,Iron Acton,FILTON DC 11kV 'K' BAR,FILT5K,11,0.049,1.019,16.53,,5.74,,32.75,,10.79,
SWEST,Bridgwater_Taunton,Fitzwarren (Montys) Farm PV 33kV Ma,FITZ3_MAIN1,33,0.071,0.228,15.5,,7.59,,62.5,,25,
SWEST,Abham_Exeter _Landulph,FOLLY BRIDGE 11kV,FOLB5,11,0.207,1.21,10.9,,4.55,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Folly Bridge 33kV Main 1,FOLB3_MAIN1,33,0.129,0.398,9.57,,4.48,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Folly Bridge 33kV Main 2,FOLB3_MAIN2,33,0.129,0.398,9.57,,4.48,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Ford Farm Generator 33kV Main 1,FORD3_MAIN1,33,0.114,0.333,10.53,,5.22,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Four Burrows B 33kV Main 1,FBUB3_MAIN1,33,0.132,0.335,10.22,,5.14,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Four Burrows Two 33kV Main 1,FTWO3_MAIN1,33,0.125,0.342,9.89,,5.01,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Four Burrows WF 33kV Main 1,FBUR3_MAIN1,33,0.136,0.311,10.35,,5.4,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,FOWEY 11kV,FOWE5,11,0.228,1.184,10.47,,4.58,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Fowey 33kV Main 1,FOWE3_MAIN1,33,0.148,0.393,8.56,,4.36,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Fowey 33kV Main 2,FOWE3_MAIN2,33,0.148,0.393,8.56,,4.36,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Foxcombe 33kV Main 1,FOXC3_MAIN1,33,0.123,0.342,9.88,,5.01,,62.5,,25,
SWEST,Seabank,FOXHILLS 11kV,FOXH5,11,0.135,0.892,15.18,,6.22,,32.75,,13.1,
SWEST,Seabank,Foxhills 33kV Main 1,FOXH3_MAIN1,33,0.096,0.344,11.26,,5.2,,43.75,,17.5,
SWEST,Seabank,Foxhills 33kV Main 2,FOXH3_MAIN2,33,0.096,0.344,11.27,,5.2,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,FRADDON 11kV,FRAD5,11,0.025,0.64,24.06,,8.71,,62.5,,19.17,
SWEST,Alverdiscott_Indian Queens,Fraddon 33kV Main 1,FRAD3_MAIN1,33,0.033,0.239,19.51,,7.7,,78.75,,24.52,
SWEST,Alverdiscott_Indian Queens,Fraddon 33kV Main 2,FRAD3_MAIN2,33,0.026,0.182,25.15,,10.11,,78.75,,26.46,
SWEST,Alverdiscott_Indian Queens,Fraddon 33kV Main 3,FRAD3_MAIN3,33,0.005,0.163,31.75,,11.29,,78.75,,20.89,
SWEST,Alverdiscott_Indian Queens,Fraddon 33kV Main 4,FRAD3_MAIN4,33,0.005,0.163,31.75,,11.29,,78.75,,20.89,
SWEST,Abham_Exeter _Landulph,Francis Court Farm 33kV Main 1,FRAN3_MAIN1,33,0.194,0.416,7.23,,3.95,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,FREMINGTON 11kV,FREM5,11,0.205,1.83,7.78,,3.07,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Fremington 33kV Main 1,FREM3_MAIN1,33,0.044,0.236,18.27,,7.78,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Fullabrook Wf 132kV Main 1,FULL1_MAIN1,132,0.018,0.085,11.85,11.89,5.21,5.38,100,100,40,40
SWEST,Alverdiscott_Indian Queens,Galsworthy Windfarm 132kV Main 1,GALS1_MAIN1,132,0.013,0.062,16.15,15.43,7.09,7.1,100,100,40,40
SWEST,Alverdiscott_Indian Queens,Garlenick Wf 33kV Main 1,GARL3_MAIN1,33,0.117,0.296,10.96,,5.71,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Garvinack Farm Pv 33kV Main 1,GARV3_MAIN1,33,0.107,0.343,10.43,,5.08,,62.5,,25,
SWEST,Seabank,GAS LANE 11kV,GASL5,11,0.059,0.643,22.78,,8.72,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,GEEVOR 11kV,GEEV5,11,0.265,1.109,10.9,,4.86,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Geevor 33kV Main 1,GEEV3_MAIN1,33,0.227,0.544,6.15,,3.12,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Geevor 33kV Main 2,GEEV3_MAIN2,33,0.227,0.544,6.15,,3.12,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,GEORGEHAM 11kV,GEOR5,11,0.252,1.56,8.85,,3.61,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Goonhilly Solar Farm Gen 33kV Main ,GHIL3_MAIN1,33,0.335,0.72,4.32,,2.3,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Goonhilly Wf 33kV Main 1,GOON3_MAIN1,33,0.339,0.724,4.28,,2.28,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Gover Park 33kV Main 1,GVPK3_MAIN1,33,0.198,0.547,6.11,,3.13,,62.5,,25,
SWEST,Bridgwater_Taunton,Grange Farm 33kV Main 1,GRAN3_MAIN1,33,0.093,0.292,12.17,,5.93,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Great Houndbeare 33kV Main 1,HOU23_MAIN1,33,0.166,0.449,7.55,,3.83,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,GREAT TORRINGTON 11kV 'J' BAR,TORR5J,11,0.349,1.714,7.68,,3.24,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,GREAT TORRINGTON 11kV 'K' BAR,TORR5K,11,0.349,1.714,7.68,,3.24,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Great Torrington 33kV Main 1,TORR3_MAIN1,33,0.305,0.622,4.77,,2.63,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Great Torrington 33kV Main 2,TORR3_MAIN2,33,0.28,0.664,5.15,,2.6,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,GUNNISLAKE 11kV,GUNN5,11,0.284,1.29,9.56,,4.22,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Gunnislake 33kV Main 1,GUNN3_MAIN1,33,0.204,0.499,6.67,,3.42,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Gunnislake 33kV Main 2,GUNN3_MAIN2,33,0.204,0.499,6.67,,3.42,,62.5,,25,
SWEST,Bridgwater_Taunton,Halse Farm Pv Gen 33kV Main 1,HALS3_MAIN1,33,0.093,0.283,12.25,,6.09,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Hatchlands Farm 33kV Main 1,HATC3_MAIN1,33,0.088,0.323,11.68,,5.5,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,HATHERLEIGH 11kV,HATH5,11,0.219,1.185,10.89,,4.65,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Hatherleigh 33kV Main 1,HATH3_MAIN1,33,0.137,0.364,9.3,,4.72,,21.75,,8.7,
