Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
SWEST,Alverdiscott_Indian Queens,Hatherleigh 33kV Main 2,HATH3_MAIN2,33,0.137,0.364,9.3,,4.72,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,HAVEN ROAD 11kV,HAVE5,11,0.035,0.574,28.17,,10.08,,33.41,,13.1,
SWEST,Bridgwater_Taunton,Hawkers Farm 33kV Main 1,HAWK3_MAIN1,33,0.334,0.712,4.29,,2.31,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Hayle 132kV Main 1,HAYL1_MAIN1,132,0.017,0.075,13.78,15.81,5.97,6.99,27.25,27.25,10.9,10.9
SWEST,Alverdiscott_Indian Queens,Hayle 132kV Main 2,HAYL1_MAIN2,132,0.017,0.075,13.78,15.81,5.97,6.99,27.25,27.25,10.9,10.9
SWEST,Alverdiscott_Indian Queens,Hayle 33kV Main 1,HAYL3_MAIN1,33,0.02,0.212,23.31,,8.78,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Hayle 33kV Main 2,HAYL3_MAIN2,33,0.02,0.212,23.31,,8.78,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,HAYLE LOCAL 11kV,HYLL5,11,0.044,0.691,22.37,,8.18,,32.75,,12.2,
SWEST,Abham_Exeter _Landulph,Hazard Farm 33kV Main 1,HAZF3_MAIN1,33,0.076,0.294,13.02,,6.06,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Heathfield 33kV Landfill 33kV Main ,HFLF3_MAIN1,33,0.071,0.284,14.05,,6.34,,62.5,,25,
SWEST,Abham_Exeter _Landulph,HEAVITREE 11kV,HEAB5,11,0.056,0.685,21.67,,8.18,,46,,18.4,
SWEST,Alverdiscott_Indian Queens,HEDDON CROSS 11kV,HEDX5,11,0.265,1.868,7.15,,2.95,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Heddon Cross 33kV Main 1,HEDX3_MAIN1,33,0.168,0.407,8.06,,4.16,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Heddon Cross 33kV Main 2,HEDX3_MAIN2,33,0.168,0.407,8.06,,4.16,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,HELSTON 11kV,HELS5,11,0.097,0.777,18.85,,7.34,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Helston 33kV Main 1,HELS3_MAIN1,33,0.072,0.264,14.95,,6.82,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Helston 33kV Main 2,HELS3_MAIN2,33,0.072,0.264,14.95,,6.82,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Helston 33kV Main 3,HELS3_MAIN3,33,0.072,0.264,14.95,,6.82,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Hemerdon Mine 33kV Main 1,HEMI3_MAIN1,33,0.098,0.284,12.09,,6.07,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,HEMYOCK 11kV,HEMY5,11,0.477,2.363,5.51,,2.36,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Hemyock 33kV Main 1,HEMY3_MAIN1,33,0.305,0.639,4.9,,2.61,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Hemyock 33kV Main 2,HEMY3_MAIN2,33,0.305,0.639,4.9,,2.61,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Hewas Pv Park 33kV Main 1,HWAS3_MAIN1,33,0.064,0.242,15.66,,7.31,,62.5,,25,
SWEST,Iron Acton,HEWLETT PACKARD 11kV,HEWL5,11,0.03,0.508,29.73,,10.98,,50,,17.81,
SWEST,Iron Acton,Hewlett Packard 33kV Main 1,HEWL3_MAIN1,33,0.024,0.173,26.18,,10.68,,62.5,,25,
SWEST,Iron Acton,Hewlett Packard 33kV Main 2,HEWL3_MAIN2,33,0.024,0.173,26.18,,10.68,,62.5,,25,
SWEST,Iron Acton,Hewlett Packard 33kV Main 3,HEWL3_MAIN3,33,0.024,0.173,26.18,,10.68,,62.5,,25,
SWEST,Seabank,HIGH LITTLETON 11kV,HIGL5,11,0.089,0.792,17.71,,7.01,,32.75,,13.1,
SWEST,Seabank,High Littleton 33kV Main 1,HIGL3_MAIN1,33,0.053,0.259,16.3,,7.02,,43.75,,17.5,
SWEST,Seabank,High Littleton 33kV Main 2,HIGL3_MAIN2,33,0.053,0.259,16.3,,7.02,,32.75,,13.1,
SWEST,Axminster,Higher Berechapel 33kV Main 1,HIBE3_MAIN1,33,0.156,0.388,8.46,,4.37,,62.5,,25,
SWEST,Bridgwater_Taunton,Higher Bye Farm 33kV Main 1,HIBY3_MAIN1,33,0.048,0.247,16.63,,7.27,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Higher North Beer Farm Gen 33kV Mai,HNBF3_MAIN1,33,0.199,0.505,6.84,,3.44,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Higher Tregarne Generator 33kV Main,HTRE3_MAIN1,33,0.084,0.264,13.71,,6.63,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Higher Trenhayle 33kV Main 1,HGRT3_MAIN1,33,0.114,0.353,10.23,,4.93,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Higher Trevartha Gen 33kV Main 1,HITR3_MAIN1,33,0.086,0.277,13.25,,6.36,,62.5,,25,
SWEST,Abham_Exeter _Landulph,HIGHER WOODWAY 11kV,TEIH5,11,0.093,0.781,17.93,,7.11,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Higher Woodway Primary 33kV Main 1,TEIH3_MAIN1,33,0.07,0.28,14.44,,6.47,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Higher Woodway Primary 33kV Main 2,TEIH3_MAIN2,33,0.07,0.28,14.44,,6.47,,62.5,,25,
SWEST,Abham_Exeter _Landulph,HILL BARTON BUSINESS PARK,HBBP5,11,0.126,1.427,10.07,,3.89,,62.5,,25,
SWEST,Bridgwater_Taunton,HOLFORD 11kV,HOLF5,11,0.393,1.994,6.1,,2.7,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,HOLLICOMBE 11kV,HOLL5,11,0.064,0.679,20.95,,8.11,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,HOLSWORTHY 11kV,HOLS5,11,0.088,0.718,19.46,,7.77,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,HONITON HEATHFIELD 11kV,HONI5,11,0.181,1.019,13.24,,5.48,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Honiton Heathfield 33kV Main 1,HONI3_MAIN1,33,0.149,0.458,8.12,,3.89,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Honiton Heathfield 33kV Main 2,HONI3_MAIN2,33,0.149,0.458,8.12,,3.89,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Hope Pv Generator 33kV Main 1,HOPE3_MAIN1,33,0.097,0.384,10,,4.62,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Horsacott 33kV Main 1,HORS3_MAIN1,33,0.072,0.29,13.67,,6.22,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Howton Farm Pv 33kV Main 1,HOPV3_MAIN1,33,0.073,0.254,14.77,,6.97,,78.75,,31.5,
SWEST,Bridgwater_Taunton,Huntworth Generator 33kV Main 1,HUNT3_MAIN1,33,0.04,0.193,21.82,,9.44,,62.5,,25,
SWEST,Axminster,Hurcott Pv 33kV Main 1,HURC3_MAIN1,33,0.247,0.549,5.55,,2.99,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,ILFRACOMBE 11kV,ILFR5,11,0.213,0.958,13.3,,5.77,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Ilfracombe 33kV Main 1,ILFR3_MAIN1,33,0.181,0.469,7.44,,3.71,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Ilfracombe 33kV Main 2,ILFR3_MAIN2,33,0.181,0.469,7.44,,3.71,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Indian Queens 132kV Main 1,INDQ1_MAIN1,132,0.002,0.032,40.33,50.91,14.43,19.33,54.75,65.75,21.61,26.3
SWEST,Alverdiscott_Indian Queens,Indian Queens 132kV Main 2,INDQ1_MAIN2,132,0.002,0.032,40.33,50.91,14.43,19.33,54.75,65.75,21.61,26.3
SWEST,Alverdiscott_Indian Queens,Indian Queens 132kV Reserve 1,INDQ1_RES1,132,0.002,0.032,40.33,50.91,14.43,19.33,54.75,65.75,21.61,26.3
SWEST,Alverdiscott_Indian Queens,Indian Queens 132kV Reserve 2,INDQ1_RES2,132,0.002,0.032,40.33,50.91,14.43,19.33,54.75,65.75,21.61,26.3
SWEST,Iron Acton,Iron Acton 132kV Main 1,IROA1_MAIN1,132,0.002,0.035,36.51,46.02,13.09,17.24,55.74,67.07,20.74,26.1
SWEST,Iron Acton,Iron Acton 132kV Main 2,IROA1_MAIN2,132,0.002,0.035,36.53,46.06,13.1,17.26,55.74,67.07,20.75,26.12
SWEST,Iron Acton,Iron Acton 132kV Reserve 1,IROA1_RES1,132,0.002,0.036,35.7,43.88,12.82,16.5,55.74,67.07,20.79,26.3
SWEST,Iron Acton,Iron Acton 132kV Reserve 2,IROA1_RES2,132,0.002,0.045,28.38,34.25,10.24,12.75,55.74,67.07,19.57,25.2
SWEST,Alverdiscott_Indian Queens,ISLES OF SCILLY 11kV,ISLE5,11,2.117,2.501,2.76,,1.63,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Isles Of Scilly 33kV Main 1,ISLE3_MAIN1,33,2.054,1.398,1.12,,0.72,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,IVYBRIDGE 11kV,IVYB5,11,0.107,0.773,17.46,,7.16,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Ivybridge 33kV Main 1,IVYB3_MAIN1,33,0.078,0.28,13.45,,6.33,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Ivybridge 33kV Main 2,IVYB3_MAIN2,33,0.078,0.28,13.45,,6.33,,65.5,,26.2,
SWEST,Bridgwater_Taunton,Iwood Lane 33kV Main 1,IWOO3_MAIN1,33,0.023,0.211,23.16,,8.91,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Kerriers Pv 33kV Main 1,KERR3_MAIN1,33,0.175,0.462,7.13,,3.65,,78.75,,31.5,
SWEST,Seabank,KEYNSHAM EAST 11kV,KEYE5,11,0.207,0.962,13.13,,5.71,,62.5,,25,
SWEST,Seabank,Keynsham East 33kV Main 1,KEYE3_MAIN1,33,0.173,0.453,7.55,,3.79,,21.75,,8.7,
SWEST,Seabank,Keynsham East 33kV Main 2,KEYE3_MAIN2,33,0.173,0.453,7.55,,3.79,,21.75,,8.7,
SWEST,Iron Acton,KEYNSHAM WEST 11kV,KEYW5,11,0.067,0.696,20.6,,7.98,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,KINGSBRIDGE 11kV,KINB5,11,0.199,1.045,12.79,,5.35,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Kingsland Barton Pv Farm 33kV Main ,KING3_MAIN1,33,0.147,0.439,8.2,,3.97,,62.5,,25,
SWEST,Seabank,KINGSWESTON 11kV,IMPS5,11,0.038,0.437,34.46,,13.05,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Knockworthy Generator 33kV Main 1,KNOK3_MAIN1,33,0.22,0.553,6.23,,3.13,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Landulph 33kV Main 1,LAND3_MAIN1,33,0.028,0.178,25.34,,10.33,,43.75,,16.57,
SWEST,Abham_Exeter _Landulph,Landulph 33kV Main 2,LAND3_MAIN2,33,0.028,0.178,25.34,,10.33,,43.75,,16.57,
SWEST,Abham_Exeter _Landulph,Landulph GSP 132kV Main 1,LAND1_MAIN1,132,0.003,0.034,36.05,43.23,13.47,16.88,62.5,78.75,19.28,25.93
SWEST,Abham_Exeter _Landulph,Landulph GSP 132kV Main 2,LAND1_MAIN2,132,0.003,0.034,36.05,43.23,13.47,16.88,62.5,78.75,19.28,25.93
SWEST,Abham_Exeter _Landulph,Landulph GSP 132kV Reserve 1,LAND1_RES1,132,0.003,0.034,36.05,43.23,13.47,16.88,62.5,78.75,19.28,25.93
SWEST,Abham_Exeter _Landulph,Landulph GSP 132kV Reserve 2,LAND1_RES2,132,0.003,0.034,36.05,43.23,13.47,16.88,62.5,78.75,19.28,25.93
SWEST,Alverdiscott_Indian Queens,LANEAST 11kV,LANE5,11,0.639,2.47,4.78,,2.17,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Langunnett Pv 33kV Main 1,LANG3_MAIN1,33,0.414,0.763,3.71,,2.1,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,LANNER 11kV,LANN5,11,0.132,0.783,16.91,,7.08,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Lanner 33kV Main 1,LANN3_MAIN1,33,0.09,0.258,13.62,,6.73,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Lanner 33kV Main 2,LANN3_MAIN2,33,0.09,0.258,13.62,,6.73,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,LANREATH 11kV,LANR5,11,0.414,1.381,7.9,,3.81,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Lanreath 33kV Main 1,LANR3_MAIN1,33,0.355,0.667,4.32,,2.42,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Lanreath 33kV Main 2,LANR3_MAIN2,33,0.355,0.667,4.32,,2.42,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,LAPFORD 11kV,LAPF5,11,0.618,2.273,5.11,,2.34,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Lapford 33kV Main 1,LAPF3_MAIN1,33,0.939,1.57,1.76,,0.99,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Lapford 33kV Main 2,LAPF3_MAIN2,33,0.489,0.882,3.23,,1.79,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,LAUNCESTON 11kV 'J' Bar,LAUN5J,11,0.344,1.29,9.59,,4.22,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,LAUNCESTON 11kV 'K' Bar,LAUN5K,11,0.344,1.29,9.59,,4.22,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Launceston 33kV Main 1B,LAUN3_MAIN1B,33,0.316,0.841,4.32,,2.1,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Launceston 33kV Main 2A,LAUN3_MAIN2A,33,0.316,0.841,4.32,,2.1,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Launceston 33kV Main 2B,LAUN3_MAIN2B,33,0.316,0.841,4.32,,2.1,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Launceston 33kV Main 3A,LAUN3_MAIN3A,33,0.316,0.841,4.32,,2.1,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Launceston 33kV Main 3B,LAUN3_MAIN3B,33,0.316,0.841,4.32,,2.1,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Launceston 33kV Main 4A,LAUN3_MAIN4A,33,0.316,0.841,4.32,,2.1,,62.5,,25,
SWEST,Abham_Exeter _Landulph,LAWES BRIDGE 11kV,LAWB5,11,0.039,0.646,23.75,,8.67,,32.75,,11.79,
SWEST,Abham_Exeter _Landulph,LAYWELL BRIXHAM 11kV,LAYW5,11,0.079,0.707,20.13,,7.86,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Laywell Brixham 33kV Main 1,LAYW3_MAIN1,33,0.046,0.212,19.44,,8.49,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Laywell Brixham 33kV Main 2,LAYW3_MAIN2,33,0.046,0.212,19.44,,8.49,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,LIFTON 11kV,LIFT5,11,0.47,1.53,7.23,,3.41,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Lifton 33kV Main 1,LIFT3_MAIN1,33,0.43,0.975,3.31,,1.72,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Lifton 33kV Main 2,LIFT3_MAIN2,33,0.43,0.975,3.31,,1.72,,62.5,,25,
SWEST,Abham_Exeter _Landulph,LINKETTY LANE 11kV,LINL5,11,0.075,0.719,19.64,,7.72,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,LISKEARD 11kV,LISK5,11,0.084,0.71,20.36,,7.98,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Liskeard 33kV Main 1,LISK3_MAIN1,33,0.06,0.237,16.84,,7.61,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Liskeard 33kV Main 2,LISK3_MAIN2,33,0.06,0.237,16.84,,7.61,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Little Trevease Farm 33kV Main 1,LITT3_MAIN1,33,0.023,0.171,27.39,,10.88,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Liverton Farm Pv 33kV Main 1,LIVE3_MAIN1,33,0.069,0.269,14.27,,6.6,,62.5,,25,
SWEST,Iron Acton,LOCKLEAZE 11kV,LOCK5,11,0.029,0.653,23.99,,8.65,,32.75,,10.53,
SWEST,Iron Acton,Lockleaze 33kV Main 1,LOLE3_MAIN1,33,0.006,0.152,34.6,,12.41,,45,,14.02,
SWEST,Iron Acton,Lockleaze 33kV Main 2,LOLE3_MAIN2,33,0.006,0.152,34.6,,12.41,,45,,14.02,
SWEST,Iron Acton,Lockleaze 33kV Reserve 1,LOLE3_RES1,33,0.006,0.164,33.39,,11.7,,45,,13.52,
SWEST,Iron Acton,Lockleaze 33kV Reserve 2,LOLE3_RES2,33,0.006,0.164,33.39,,11.7,,45,,13.52,
SWEST,Iron Acton,Lockleaze Bttry 33kV Main 1,LKLB3_MAIN1,33,0.007,0.152,34.32,,12.36,,78.75,,25.21,
SWEST,Abham_Exeter _Landulph,LONGBRIDGE 11kV,LONG5,11,0.055,0.7,21.14,,7.99,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,LOOE 11kV,LOOE5,11,0.173,0.871,14.7,,6.33,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Looe 33kV Main 1,LOOE3_MAIN1,33,0.133,0.366,9.51,,4.76,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Looe 33kV Main 2,LOOE3_MAIN2,33,0.133,0.366,9.51,,4.76,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Looe 33kV Main 3,LOOE3_MAIN3,33,0.133,0.366,9.51,,4.76,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,LOSTWITHIEL 11kV,LOST5,11,0.238,0.942,12.54,,5.71,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Lostwithiel 33kV Main 1,LOST3_MAIN1,33,0.206,0.452,6.93,,3.69,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Lostwithiel 33kV Main 2,LOST3_MAIN2,33,0.206,0.452,6.93,,3.69,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Lostwithiel 33kV Main 3,LOST3_MAIN3,33,0.206,0.452,6.93,,3.69,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Lostwithiel 33kV Main 4,LOST3_MAIN4,33,0.206,0.452,6.93,,3.69,,21.75,,8.7,
SWEST,Bridgwater_Taunton,LUCKWELL BRIDGE 11kV,LUCB5,11,0.446,2.154,5.69,,2.52,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Luscott Barton Pv 33kV Main 1,LUSC3_MAIN1,33,0.131,0.381,9.22,,4.58,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Luxulyan Pv 33kV Main 1,LUXU3_MAIN1,33,0.064,0.246,15.61,,7.24,,62.5,,25,
SWEST,Bridgwater_Taunton,LYDEARD St LAWRENCE 11kV,LYDS5,11,0.343,2.15,6.16,,2.56,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,LYNTON 11kV,LYNT5,11,0.749,2.45,4.59,,2.18,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Lynton 33kV Main 1,LYNT3_MAIN1,33,0.705,1.21,2.22,,1.29,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Lynton 33kV Main 2,LYNT3_MAIN2,33,0.643,1.05,2.59,,1.49,,21.75,,8.7,
SWEST,Seabank,LYPSTONE FARM 11kV,LYPF5,11,0.081,0.737,20.44,,7.81,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Makro Exeter 33kV Main 1,MAKR3_MAIN1,33,0.044,0.221,19.73,,8.38,,62.5,,25,
SWEST,Iron Acton,MANGOTSFIELD 11kV,MANG5,11,0.043,0.623,24.16,,9.02,,32.75,,12.58,
SWEST,Alverdiscott_Indian Queens,Manor Pv Farm 33kV Main 1,MANR3_MAIN1,33,0.056,0.227,17.18,,7.88,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,MARAZION 11kV,MARA5,11,0.181,0.972,13.3,,5.64,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Marazion 33kV Main 1,MARA3_MAIN1,33,0.133,0.433,8.65,,4.08,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Marazion 33kV Main 2,MARA3_MAIN2,33,0.133,0.433,8.65,,4.08,,43.75,,17.5,
SWEST,Seabank,Marksbury Pv Farm Gen 33kV Main 1,MARS3_MAIN1,33,0.104,0.326,11.12,,5.36,,62.5,,25,
SWEST,Abham_Exeter _Landulph,MARLDON 11kV,MARL5,11,0.428,2.346,5.35,,2.32,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Marldon 33kV Main 1,MARL3_MAIN1,33,0.256,0.622,5.15,,2.72,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Marley Thatch Generator 33kV Main 1,MRLY3_MAIN1,33,0.103,0.357,10.41,,4.96,,200,,80,
SWEST,Abham_Exeter _Landulph,MARSH BARTON 11kV,MARB5,11,0.053,0.718,21.74,,8,,32.75,,12.75,
SWEST,Abham_Exeter _Landulph,Marsh Barton PS 132kV Main 1,EXGN1_MAIN1,132,0.012,0.062,17.06,18.31,7.23,7.91,62.5,62.5,25,25
SWEST,Abham_Exeter _Landulph,MARSH GREEN 11kV 'J' BAR,MARG5J,11,0.332,2.172,6.21,,2.56,,62.5,,25,
SWEST,Abham_Exeter _Landulph,MARSH GREEN 11kV 'K' BAR,MARG5K,11,0.391,2.175,5.72,,2.49,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Marsh Green 33kV Main 1,MARG3_MAIN1,33,0.16,0.448,7.7,,3.87,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Marsh Green 33kV Main 2,MARG3_MAIN2,33,0.219,0.451,6.58,,3.63,,21.75,,8.7,
SWEST,Bridgwater_Taunton,MARTOCK 11kV 'J' BAR,MART5J,11,0.488,1.907,6.44,,2.86,,32.75,,13.1,
SWEST,Axminster,MARTOCK 11kV 'K' BAR,MART5K,11,0.304,1.696,7.64,,3.25,,32.75,,13.1,
SWEST,Melksham,Melksham 132kV Main 1,MELK1_MAIN1,132,0.003,0.026,49.31,62.1,17.7,23.16,62.5,78.75,16.37,23.29
SWEST,Melksham,Melksham 132kV Main 2,MELK1_MAIN2,132,0.003,0.026,49.31,62.1,17.7,23.16,62.5,78.75,16.37,23.29
SWEST,Melksham,Melksham 132kV Reserve 1,MELK1_RES1,132,0.003,0.026,49.31,62.1,17.7,23.16,62.5,78.75,16.37,23.29
SWEST,Melksham,Melksham 132kV Reserve 2,MELK1_RES2,132,0.003,0.026,49.31,62.1,17.7,23.16,62.5,78.75,16.37,23.29
SWEST,Seabank,Mendip Solar Pv Farm 33kV Main 1,MEND3_MAIN1,33,0.149,0.445,7.86,,3.88,,62.5,,25,
SWEST,Abham_Exeter _Landulph,MERRIVALE 11kV,MERR5,11,0.049,0.662,22.84,,8.56,,32.75,,12.83,
SWEST,Abham_Exeter _Landulph,Merrivale 33kV Main 1,MERR3_MAIN1,33,0.016,0.168,29.56,,11.23,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Merrivale 33kV Main 2,MERR3_MAIN2,33,0.016,0.168,29.56,,11.23,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,MEVAGISSEY 11kV,MEVA5,11,0.13,0.836,15.74,,6.58,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Mevagissey 33kV Main 1,MEVA3_MAIN1,33,0.082,0.28,13.14,,6.29,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Mevagissey 33kV Main 2,MEVA3_MAIN2,33,0.082,0.28,13.14,,6.29,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,MIDDLE BARLINGTON 11kV,MIDB5,11,0.636,2.738,4.41,,1.97,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Middle Trewarder Generator 33kV Mai,MIDT3_MAIN1,33,0.123,0.367,9.62,,4.71,,62.5,,25,
SWEST,Seabank,MIDSOMER NORTON 11kV,MIDN5,11,0.049,0.732,21.4,,7.82,,50,,19.14,
SWEST,Abham_Exeter _Landulph,Milehouse 33kV Main 1,MILE3_MAIN1,33,0.009,0.16,31.98,,11.7,,43.75,,14.68,
SWEST,Abham_Exeter _Landulph,Milehouse 33kV Main 2,MILE3_MAIN2,33,0.009,0.16,31.98,,11.7,,43.75,,14.68,
SWEST,Abham_Exeter _Landulph,Milehouse BSP 132kV Main 1,MILE1_MAIN1,132,0.005,0.038,30.77,35.46,12.14,14.97,100,100,40,40
SWEST,Abham_Exeter _Landulph,Milehouse BSP 132kV Main 2,MILE1_MAIN2,132,0.005,0.038,30.77,35.46,12.14,14.97,100,100,40,40
SWEST,Abham_Exeter _Landulph,Milehouse BSP 132kV Main 3,MILE1_MAIN3,132,0.005,0.038,30.77,35.46,12.14,14.97,100,100,40,40
SWEST,Bridgwater_Taunton,MILLFIELD 11kV,MILL5,11,0.08,0.796,19.26,,7.2,,32.75,,13.1,
SWEST,Bridgwater_Taunton,MILLFIELD 11kV MAIN 1,MILL5_MAIN1,11,0.08,0.796,19.26,,7.2,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Millfield 11kV Main 2,MILL5_MAIN2,11,0.08,0.796,19.26,,7.2,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,MODBURY 11kV,MODB5,11,0.294,1.845,7.06,,2.98,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Modbury 33kV Main 1,MODB3_MAIN1,33,0.152,0.427,7.93,,4.02,,65.5,,26.2,
SWEST,Axminster,MONTACUTE 11kV,MONT5,11,0.171,0.892,14.41,,6.17,,50,,20,
SWEST,Axminster,Montacute 33kV Main 1,MONT3_MAIN1,33,0.134,0.372,9.51,,4.68,,62.5,,25,
SWEST,Axminster,Montacute 33kV Main 2,MONT3_MAIN2,33,0.134,0.372,9.51,,4.68,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,MORETONHAMPSTEAD 11kV,MORH5,11,0.532,2.529,4.95,,2.17,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,MORWENSTOW 11kV,MORW5,11,0.276,1.573,8.45,,3.54,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,MOUSEHOLE 11kV,MOUS5,11,0.312,1.995,6.61,,2.75,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,MULLION 11kV,MULL5,11,0.367,1.838,7.01,,3,,32.75,,13.1,
SWEST,Bridgwater_Taunton,NAILSEA 11kV,NASE5,11,0.12,0.826,17.08,,6.83,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Nailsea 33kV Main 1,NASE3_MAIN1,33,0.09,0.331,11.94,,5.45,,21.75,,8.7,
SWEST,Bridgwater_Taunton,Nailsea 33kV Main 2,NASE3_MAIN2,33,0.09,0.331,11.94,,5.45,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Nancrossa Pv 33kV Main 1,NANC3_MAIN1,33,0.016,0.159,31.01,,11.79,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Nanteague Solar Farm Gen 33kV Main ,NANT3_MAIN1,33,0.07,0.213,16.73,,8.15,,62.5,,25,
SWEST,Seabank,Nes Kingswestern Lane 33kV Main 1,NESK3_MAIN1,33,0.019,0.174,28,,10.86,,62.5,,25,
SWEST,Bridgwater_Taunton,NETHER STOWEY 11kV,NETS5,11,0.369,1.543,7.85,,3.51,,32.75,,13.1,
SWEST,Bridgwater_Taunton,New Rendy Farm 33kV Main 1,NEWR3_MAIN1,33,0.06,0.229,16.57,,7.7,,62.5,,25,
SWEST,Seabank,New Row Farm 33kV Main 1,NWRW3_MAIN1,33,0.123,0.385,9.78,,4.62,,62.5,,25,
SWEST,Seabank,NEWBURY 11kV,NEWB5,11,0.159,0.986,13.6,,5.63,,32.75,,13.1,
SWEST,Seabank,Newbury 33kV Main 1,NEWB3_MAIN1,33,0.102,0.354,10.96,,5.06,,43.75,,17.5,
SWEST,Seabank,Newbury 33kV Main 2,NEWB3_MAIN2,33,0.102,0.354,10.96,,5.06,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,NEWLYN 11kV,NEWL5,11,0.238,1.867,7.49,,2.99,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Newlyn 33kV Main 1,NEWL3_MAIN1,33,0.128,0.417,9.1,,4.25,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Newlyn 33kV Main 2,NEWL3_MAIN2,33,0.131,0.432,8.83,,4.11,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Newnham Farm Pv Gen 33kV Main 1,NEWN3_MAIN1,33,0.093,0.272,12.55,,6.32,,62.5,,25,
SWEST,Abham_Exeter _Landulph,NEWPORT STREET 11kV,NEWS5,11,0.048,0.688,21.51,,8.12,,32.75,,12.53,
SWEST,Alverdiscott_Indian Queens,NEWQUAY TRENCREEK 11kV,NETK5,11,0.165,1.305,11.03,,4.34,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,NEWQUAY TREVEMPER 11kV,NETR5,11,0.116,0.802,17.69,,7.05,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Newquay Trevemper 33kV Main 1,NETR3_MAIN1,33,0.084,0.312,12.78,,5.79,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Newquay Trevemper 33kV Main 2,NETR3_MAIN2,33,0.084,0.312,12.78,,5.79,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Newquay Trevemper 33kV Main 3,NETR3_MAIN3,33,0.084,0.312,12.78,,5.79,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,NEWTON ABBOT 11kV,NEAB5,11,0.057,0.489,30.3,,11.65,,46,,18.4,
SWEST,Abham_Exeter _Landulph,Newton Abbot BSP 132kV Main 1,NEWA1_MAIN1,132,0.011,0.052,20.11,21.41,8.67,9.4,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,Newton Abbot BSP 132kV Main 2,NEWA1_MAIN2,132,0.011,0.052,20.12,21.42,8.67,9.4,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,Newton Abbot BSP 33kV Main 1,NEWA3_MAIN1,33,0.013,0.174,29.79,,10.9,,62.5,,23.27,
SWEST,Abham_Exeter _Landulph,Newton Abbot BSP 33kV Main 2,NEWA3_MAIN2,33,0.013,0.174,29.79,,10.9,,62.5,,23.27,
SWEST,Abham_Exeter _Landulph,Newton Abbot BSP 33kV Reserve 1,NEWA3_RES1,33,0.013,0.174,29.77,,10.89,,62.5,,23.27,
SWEST,Abham_Exeter _Landulph,Newton Abbot BSP 33kV Reserve 2,NEWA3_RES2,33,0.013,0.174,29.77,,10.89,,62.5,,23.27,
SWEST,Abham_Exeter _Landulph,Newton Barton Pv 33kV Main 1,NEBA3_MAIN1,33,0.123,0.268,11.55,,6.2,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Newton Downs Farm 33kV Main 1,NEDO3_MAIN1,33,0.11,0.348,10.13,,5,,62.5,,25,
SWEST,Abham_Exeter _Landulph,NEWTON FERRERS 11kV,NEWF5,11,0.164,1.05,12.12,,5.16,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Newton Ferrers 33kV Main 1,NEWF3_MAIN1,33,0.105,0.344,10.36,,5.07,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Newton Ferrers 33kV Main 2,NEWF3_MAIN2,33,0.105,0.344,10.36,,5.07,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,NEWTON POPPLEFORD 11kV,NEWP5,11,0.416,1.98,6.25,,2.75,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Newton Poppleford 33kV Main 1,NEWP3_MAIN1,33,0.158,0.456,7.72,,3.8,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Newton Poppleford 33kV Main 2,NEWP3_MAIN2,33,0.301,0.591,4.96,,2.75,,62.5,,25,
SWEST,Abham_Exeter _Landulph,NEWTON St CYRES 11kV,NECY5,11,1.183,1.8,4.49,,2.58,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Newton St Cyres 33kV Main 1,NECY3_MAIN1,33,0.103,0.346,10.97,,5.14,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Newton St Cyres 33kV Main 2,NECY3_MAIN2,33,0.103,0.346,10.97,,5.14,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Ninnis Pv 33kV Main 1,NINS3_MAIN1,33,0.073,0.254,14.49,,6.93,,62.5,,25,
SWEST,Abham_Exeter _Landulph,North Intake 33kV Main 1,DOCN3_MAIN1,33,0.021,0.177,26.48,,10.47,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,North Intake 33kV Main 2,DOCN3_MAIN2,33,0.021,0.177,26.48,,10.47,,65.5,,26.2,
SWEST,Bridgwater_Taunton,NORTH STREET LANGPORT 11kV,NORS5,11,0.146,0.794,16.03,,6.84,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,NORTH TAWTON 11kV,NTAW5,11,0.087,0.867,16.35,,6.38,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,North Tawton 33kV Main 1,NTAW3_MAIN1,33,0.046,0.272,16.24,,6.68,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,North Tawton 33kV Main 2,NTAW3_MAIN2,33,0.046,0.272,16.24,,6.68,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,North Wayton 33kV Main 1,NOWA3_MAIN1,33,0.036,0.185,23.21,,9.84,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,NORTHAM 11kV,NORT5,11,0.14,1.308,10.92,,4.27,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Northam 33kV Main 1,NORT3_MAIN1,33,0.096,0.302,12.03,,5.84,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Northmoor 132kV Main 1,NOMO1_MAIN1,132,0.02,0.079,11.85,12.21,5.51,5.63,100,100,40,40
SWEST,Iron Acton,Northwood Pv 33kV Main 1,NOWO3_MAIN1,33,0.089,0.289,12.41,,6.06,,62.5,,25,
SWEST,Iron Acton,Oakham Farm 33kV Main 1,OAKF3_MAIN1,33,0.03,0.193,22.42,,9.4,,62.5,,25,
SWEST,Abham_Exeter _Landulph,OFFWELL 11kV,OFFW5,11,0.242,1.344,9.72,,4.09,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Offwell 33kV Main 1,OFFW3_MAIN1,33,0.156,0.482,7.67,,3.68,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Offwell 33kV Main 2,OFFW3_MAIN2,33,0.156,0.482,7.67,,3.68,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,OKEHAMPTON 11kV,OKEH5,11,0.143,0.809,16.39,,6.86,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Okehampton 33kV Main 1,OKEH3_MAIN1,33,0.102,0.318,11.55,,5.53,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Okehampton 33kV Main 2,OKEH3_MAIN2,33,0.102,0.318,11.55,,5.53,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,Okehampton 33kV Main 3,OKEH3_MAIN3,33,0.102,0.318,11.55,,5.53,,21.75,,8.7,
SWEST,Iron Acton,Old Green Wf 132kV Main 1,OGWF1_MAIN1,132,0.002,0.037,33.42,38.1,12.23,14.75,100,100,34.85,38.53
SWEST,Abham_Exeter _Landulph,OLD LAIRA ROAD 11kV,OLDL5,11,0.045,0.644,22.69,,8.57,,32.75,,12.49,
SWEST,Abham_Exeter _Landulph,Old Stone Farm Pv 33kV Main 1,OSFA3_MAIN1,33,0.187,0.429,7.33,,3.88,,62.5,,25,
SWEST,Melksham,OLDFIELD PARK 6.6kV,OLDF7,6.6,0.053,0.674,36.11,,13.72,,46,,18.4,
SWEST,Alverdiscott_Indian Queens,Otterham Wf 132kV Main 1,OTHM1_MAIN1,132,0.019,0.077,12.33,11.63,5.65,5.42,100,100,40,40
SWEST,Abham_Exeter _Landulph,OTTERY St MARY 11kV,OTTS5,11,0.098,0.964,14.87,,5.78,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Ottery St Mary 33kV Main 1,OTTS3_MAIN1,33,0.043,0.285,16.05,,6.54,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Ottery St Mary 33kV Main 2,OTTS3_MAIN2,33,0.043,0.285,16.06,,6.54,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Outlands Pv Farm 33kV Main 1,OUTL3_MAIN1,33,0.062,0.313,13.44,,5.78,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,PADSTOW 11kV,PADS5,11,0.261,1.322,9.81,,4.16,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Padstow 33kV Main 1,PADS3_MAIN1,33,0.181,0.531,6.61,,3.26,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Padstow 33kV Main 2,PADS3_MAIN2,33,0.181,0.531,6.61,,3.26,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,PAIGNTON 11kV,PAIG5,11,0.04,0.666,22.59,,8.33,,62.5,,22.46,
SWEST,Abham_Exeter _Landulph,Paignton 33kV Main 1,PAIG3_MAIN1,33,0.01,0.166,30.9,,11.28,,62.5,,21.71,
SWEST,Abham_Exeter _Landulph,Paignton 33kV Main 2,PAIG3_MAIN2,33,0.01,0.166,30.9,,11.28,,62.5,,21.71,
SWEST,Abham_Exeter _Landulph,Paignton BSP 132kV Main 1,PAIG1_MAIN1,132,0.014,0.064,16.01,15.52,6.98,6.87,100,100,40,40
SWEST,Abham_Exeter _Landulph,Paignton BSP 132kV Main 2,PAIG1_MAIN2,132,0.014,0.068,14.94,14.41,6.5,6.3,100,100,40,40
SWEST,Alverdiscott_Indian Queens,PAR HARBOUR 11kV,PARH5,11,0.087,0.706,19.77,,7.89,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,PARK LANE 11kV,PARL5,11,0.14,0.949,14.78,,5.95,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Park Lane 33kV Main 1,PARL3_MAIN1,33,0.102,0.342,11.16,,5.24,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Park Lane 33kV Main 2,PARL3_MAIN2,33,0.102,0.342,11.16,,5.24,,62.5,,25,
SWEST,Melksham,PARK STREET 6.6kV,PARS7,6.6,0.07,0.668,35.51,,13.85,,55,,22,
SWEST,Bridgwater_Taunton,Park Wall Pv Park 33kV Main 1,PKWA3_MAIN1,33,0.013,0.134,38.05,,14.24,,62.5,,24.24,
SWEST,Abham_Exeter _Landulph,Parkview Solar 33kV Main 1,PAVI3_MAIN1,33,0.146,0.442,8.08,,3.97,,62.5,,25,
SWEST,Axminster,Parsonage Barn Pv 33kV Main 1,PARS3_MAIN1,33,0.255,0.553,5.44,,2.95,,62.5,,25,
SWEST,Iron Acton,Patchway 33kV Main 1,PATC3_MAIN1,33,0.044,0.196,20.5,,9.2,,62.5,,25,
SWEST,Iron Acton,Patchway 33kV Main 2,PATC3_MAIN2,33,0.043,0.195,20.69,,9.25,,62.5,,25,
SWEST,Seabank,PAULTON 11kV,PAUL5,11,0.129,1.058,13.05,,5.23,,32.75,,13.1,
SWEST,Seabank,Paulton 33kV Main 1,PAUL3_MAIN1,33,0.046,0.247,17.54,,7.41,,32.75,,13.1,
SWEST,Seabank,Paulton 33kV Main 2,PAUL3_MAIN2,33,0.046,0.247,17.54,,7.41,,32.75,,13.1,
SWEST,Seabank,PEASDOWN 11kV,PEAS5,11,0.357,2.24,6.05,,2.5,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Penare Farm 33kV Main 1,PENA3_MAIN1,33,0.042,0.187,21.85,,9.65,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Pencoose Farm 33kV Main 1,PENF3_MAIN1,33,0.097,0.264,12.89,,6.51,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Penhale Generator 33kV Main 1,PNHL3_MAIN1,33,0.258,0.632,5,,2.63,,62.5,,25,
SWEST,Axminster,PENN CROSS 11kV,PENX5,11,0.092,0.74,18.3,,7.38,,32.75,,13.1,
SWEST,Axminster,Penn Cross 33kV Main 1,PENX3_MAIN1,33,0.069,0.248,15.18,,7.1,,32.75,,13.1,
SWEST,Axminster,Penn Cross 33kV Main 2,PENX3_MAIN2,33,0.069,0.248,15.18,,7.11,,32.75,,13.1,
SWEST,Axminster,Penn Cross 33kV Main 3,PENX3_MAIN3,33,0.069,0.248,15.18,,7.11,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,PENRYN 11kV,PENR5,11,0.104,0.811,17.22,,6.89,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Penryn 33kV Main 1,PENR3_MAIN1,33,0.06,0.242,16.8,,7.49,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Penryn 33kV Main 2,PENR3_MAIN2,33,0.06,0.242,16.8,,7.49,,62.5,,25,
SWEST,Abham_Exeter _Landulph,PENSILVA 11kV,PENS5,11,0.193,1.104,11.57,,4.95,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Pensilva 33kV Main 1,PENS3_MAIN1,33,0.125,0.351,9.91,,4.94,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Pensilva 33kV Main 2,PENS3_MAIN2,33,0.125,0.351,9.91,,4.94,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,PENZANCE CAUSEWAYHEAD 11kV,PENC5,11,0.141,1.367,10.8,,4.13,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,PENZANCE HEAMOOR 11kV,PENH5,11,0.105,0.726,19.18,,7.67,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Penzance Heamoor 33kV Main 1,PENH3_MAIN1,33,0.08,0.334,12.78,,5.5,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Penzance Heamoor 33kV Main 2,PENH3_MAIN2,33,0.08,0.334,12.78,,5.5,,62.5,,25,
SWEST,Bridgwater_Taunton,PERITON 11kV,PERI5,11,0.428,0.857,11.16,,5.71,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,PERRANPORTH 11kV,PERR5,11,0.229,0.937,13.18,,5.84,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Perranporth 33kV Main 1,PERR3_MAIN1,33,0.191,0.421,7.75,,4.02,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Perranporth 33kV Main 2,PERR3_MAIN2,33,0.191,0.421,7.75,,4.02,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,PINHOE 11kV,PINH5,11,0.068,0.668,21.61,,8.36,,32.75,,13.1,
SWEST,Seabank,Pitts Farm 33kV Main 1,PTFM3_MAIN1,33,0.137,0.407,8.92,,4.3,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,Pitworthy Pv 33kV Main 1,PITW3_MAIN1,33,0.091,0.212,14.8,,7.83,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Place Barton Farm Pv 33kV Main 1,PLAB3_MAIN1,33,0.167,0.559,6.57,,3.16,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Plymouth 33kV Main 1,PLYM3_MAIN1,33,0.007,0.125,42.12,,15.1,,62.5,,20.41,
SWEST,Abham_Exeter _Landulph,Plymouth 33kV Main 2,PLYM3_MAIN2,33,0.007,0.125,42.12,,15.1,,62.5,,20.41,
SWEST,Abham_Exeter _Landulph,Plymouth 33kV Main 3,PLYM3_MAIN3,33,0.007,0.125,42.12,,15.1,,62.5,,20.41,
SWEST,Abham_Exeter _Landulph,Plymouth BSP 132kV Main 1,PLYM1_MAIN1,132,0.005,0.037,31.34,36.66,12.34,15.33,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,Plymouth BSP 132kV Main 2,PLYM1_MAIN2,132,0.005,0.037,31.34,36.66,12.34,15.33,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,Plympton 33kV Main 1,PLPT3_MAIN1,33,0.011,0.169,29.51,,10.97,,62.5,,22.71,
SWEST,Abham_Exeter _Landulph,Plympton 33kV Main 2,PLPT3_MAIN2,33,0.011,0.169,29.51,,10.97,,62.5,,22.71,
SWEST,Abham_Exeter _Landulph,Plympton BSP 132kV Main 1,PLPT1_MAIN1,132,0.009,0.044,23.7,24.75,10.1,10.96,38.25,46,15.3,18.4
SWEST,Abham_Exeter _Landulph,Plympton BSP 132kV Main 2,PLPT1_MAIN2,132,0.009,0.044,23.69,24.73,10.09,10.95,38.25,46,15.3,18.4
SWEST,Abham_Exeter _Landulph,PLYMSTOCK SOUTH 11kV,PLYS5,11,0.103,0.655,20.55,,8.41,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,POLZEATH 11kV,POLZ5,11,0.212,0.947,12.77,,5.68,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Polzeath 33kV Main 1,POLZ3_MAIN1,33,0.168,0.418,7.85,,4.04,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Polzeath 33kV Main 2,POLZ3_MAIN2,33,0.168,0.418,7.85,,4.04,,65.5,,26.2,
SWEST,Seabank,Portishead 132kV Main 1,POIS1_MAIN1,132,0.004,0.052,22.75,22.01,8.68,8.86,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead 132kV Main 2,POIS1_MAIN2,132,0.004,0.052,22.73,21.79,8.68,8.87,78.75,78.75,31.5,31.5
SWEST,Seabank,Portishead 33kV Main 1,POIS3_MAIN1,33,0.017,0.185,26.53,,10.11,,62.5,,25,
SWEST,Seabank,Portishead 33kV Main 2,POIS3_MAIN2,33,0.017,0.185,26.53,,10.11,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Portworthy Dams 33kV Main 1,PORT3_MAIN1,33,0.115,0.304,10.92,,5.61,,62.5,,25,
SWEST,Abham_Exeter _Landulph,PRINCE ROCK 11kV,PRIR5,11,0.03,0.625,24.74,,8.95,,62.5,,20.45,
SWEST,Abham_Exeter _Landulph,Prince Rock Stor 33kV Main 1,PRIN3_MAIN1,33,0.008,0.125,41.86,,15.05,,62.5,,20.79,
SWEST,Bridgwater_Taunton,PRIORSWOOD 11kV,PRIO5,11,0.096,1.134,13.26,,4.97,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Priorswood 33kV Main 1,PRIO3_MAIN1,33,0.037,0.153,25.77,,11.66,,78.75,,31.5,
SWEST,Bridgwater_Taunton,Priorswood 33kV Main 2,PRIO3_MAIN2,33,0.263,0.566,5.45,,2.89,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,PROBUS 11kV,PROB5,11,0.196,1.689,8.36,,3.32,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Probus 33kV Main 1,PROB3_MAIN1,33,0.09,0.311,12.04,,5.69,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Probus 33kV Main 2,PROB3_MAIN2,33,0.09,0.311,12.04,,5.69,,62.5,,25,
SWEST,Bridgwater_Taunton,Puriton Landfill 33kV Main 1,PURI3_MAIN1,33,0.076,0.241,15.16,,7.28,,62.5,,25,
SWEST,Seabank,Pylle Solar Park 33kV Main 1,PYLL3_MAIN1,33,0.192,0.512,6.77,,3.37,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Pyworthy 132kV Main 2,PYWO1_MAIN2,132,0.018,0.074,13.04,15.59,5.92,7.04,38.25,46,15.3,18.4
SWEST,Alverdiscott_Indian Queens,Pyworthy 132kV Main 3,PYWO1_MAIN3,132,0.018,0.074,13.04,15.59,5.92,7.04,38.25,46,15.3,18.4
SWEST,Alverdiscott_Indian Queens,Pyworthy 132kV Main 4,PYWO1_MAIN4,132,0.018,0.074,13.04,15.59,5.92,7.04,38.25,46,15.3,18.4
SWEST,Alverdiscott_Indian Queens,Pyworthy 33kV Main 2,PYWO3_MAIN2,33,0.022,0.146,30.42,,12.42,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Pyworthy 33kV Main 3,PYWO3_MAIN3,33,0.022,0.146,30.42,,12.42,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Pyworthy 33kV Main 4,PYWO3_MAIN4,33,0.022,0.146,30.42,,12.42,,62.5,,25,
SWEST,Seabank,Radstock 132kV Main 2,RADS1_MAIN2,132,0.013,0.088,12.61,14.48,5.15,6.03,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock 132kV Main 3,RADS1_MAIN3,132,0.013,0.088,12.61,14.48,5.15,6.03,38.25,38.25,15.3,15.3
SWEST,Seabank,Radstock 33kV Main 1,RADS3_MAIN1,33,0.017,0.191,26.59,,9.88,,33.41,,13.1,
SWEST,Seabank,Radstock 33kV Main 2,RADS3_MAIN2,33,0.017,0.191,26.59,,9.88,,33.41,,13.1,
SWEST,Alverdiscott_Indian Queens,Rame 132kV Main 1,RAME1_MAIN1,132,0.007,0.055,21.77,24.83,8.49,10.18,78.75,78.75,31.5,31.5
SWEST,Alverdiscott_Indian Queens,Rame 132kV Main 2,RAME1_MAIN2,132,0.007,0.055,21.77,24.83,8.49,10.18,78.75,78.75,31.5,31.5
SWEST,Alverdiscott_Indian Queens,Rame 132kV Main 3,RAME1_MAIN3,132,0.007,0.055,21.77,24.83,8.49,10.18,78.75,78.75,31.5,31.5
SWEST,Alverdiscott_Indian Queens,Rame 33kV Main 1,RAME3_MAIN1,33,0.011,0.149,34.6,,12.64,,62.5,,23.26,
SWEST,Alverdiscott_Indian Queens,Rame 33kV Main 2,RAME3_MAIN2,33,0.011,0.149,34.6,,12.64,,62.5,,23.26,
SWEST,Alverdiscott_Indian Queens,Rame 33kV Main 3,RAME3_MAIN3,33,0.011,0.149,34.6,,12.64,,62.5,,23.26,
SWEST,Bridgwater_Taunton,Redhill Farm 33kV Main 1,REDH3_MAIN1,33,0.256,0.548,5.47,,2.98,,62.5,,25,
SWEST,Bridgwater_Taunton,Redlands Farm 33kV Main 1,RDFM3_MAIN1,33,0.085,0.268,13.42,,6.5,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,REDRUTH 11kV,REDR5,11,0.081,0.677,21.47,,8.35,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Redruth 33kV Main 1,REDR3_MAIN1,33,0.055,0.285,15.02,,6.4,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Redruth 33kV Main 2,REDR3_MAIN2,33,0.055,0.285,15.02,,6.4,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Rew Farm Pv Generator 33kV Main 1,REWF3_MAIN1,33,0.199,0.43,7.16,,3.86,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Rexon Cross Pv Farm 33kV Main 1,RCPV3_MAIN1,33,0.196,0.48,6.65,,3.51,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Roadford 33kV Main 1,ROAD3_MAIN1,33,0.195,0.478,6.69,,3.53,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Roadford 33kV Main 2,ROAD3_MAIN2,33,0.195,0.478,6.69,,3.53,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,ROCK PARK 11kV,ROCP5,11,0.056,0.738,20.66,,7.7,,32.75,,12.41,
SWEST,Seabank,Rockingham Stor 33kV Main 1,RKHM3_MAIN1,33,0.03,0.207,21.94,,8.99,,62.5,,25,
SWEST,Bridgwater_Taunton,Rof Powerhouse 33kV Main 1,PURR3_MAIN1,33,0.106,0.311,11.19,,5.54,,21.75,,8.7,
SWEST,Bridgwater_Taunton,ROF POWERHOUSE 6.6kV,PURR7,6.6,0.483,3.793,5.74,,2.37,,32.75,,13.1,
SWEST,Iron Acton,Rolls Royce Filton 132kV Main 1,FILT1_MAIN1,132,0.005,0.044,26.3,29.84,10.23,12.22,100,100,40,40
SWEST,Bridgwater_Taunton,Rookery Farm Pv 33kV Main 1,ROOK3_MAIN1,33,0.088,0.345,11.29,,5.17,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,ROSELAND 11kV,ROSE5,11,0.395,1.344,8.51,,3.98,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Roseland 33kV Main 1,ROSE3_MAIN1,33,0.631,0.799,3.18,,1.78,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Roseland 33kV Main 2,ROSE3_MAIN2,33,0.342,0.703,4.33,,2.34,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Roskrow Barton 33kV Main 1,ROSK3_MAIN1,33,0.067,0.249,15.65,,7.19,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,ROUNDSWELL 11kV,ROUN5,11,0.063,0.57,24.58,,9.31,,32.75,,13.1,
SWEST,Seabank,ROYAL PORTBURY DOCK 11kV,WESD5,11,0.043,0.7,21.77,,8.03,,32.75,,11.65,
SWEST,Abham_Exeter _Landulph,Rydon Farm PV 33kV MAIN1,RYDO3_MAIN1,33,0.07,0.232,15.87,,7.57,,62.5,,25,
SWEST,Abham_Exeter _Landulph,SALCOMBE 11kV,SALC5,11,0.684,2.227,5.21,,2.43,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,SALTASH DUNHEVED ROAD 11kV,SALT5,11,0.082,0.735,19.33,,7.62,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Saltash Dunheved Road 33kV Main 1,SALT3_MAIN1,33,0.059,0.239,16.73,,7.52,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Saltash Dunheved Road 33kV Main 2,SALT3_MAIN2,33,0.059,0.239,16.73,,7.52,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,SALTASH WHITY CROSS 11kV,SAWX5,11,0.098,0.921,15.01,,5.99,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Saltash Whity Cross 33kV Main 1,SAWX3_MAIN1,33,0.044,0.195,21.04,,9.28,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Saltash Whity Cross 33kV Main 2,SAWX3_MAIN2,33,0.044,0.195,21.04,,9.28,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Saltash Whity Cross 33kV Main 3,SAWX3_MAIN3,33,0.044,0.195,21.04,,9.28,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Saltash Whity Cross 33kV Main 4,SAWX3_MAIN4,33,0.044,0.195,21.04,,9.28,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Sawles Road 11kV Bar,SAWR5,11,0.063,0.743,19.26,,7.43,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Sawles Road 33kV Main 1,SAWR3_MAIN1,33,0.033,0.177,24.2,,10.3,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Sawles Road 33kV Main 2,SAWR3_MAIN2,33,0.033,0.177,24.2,,10.3,,62.5,,25,
SWEST,Iron Acton,Seabank 33kV Main 1,SEBB3_MAIN1,33,0.006,0.169,29.99,,10.85,,78.75,,22.89,
SWEST,Iron Acton,Seabank 33kV Main 2,SEBB3_MAIN2,33,0.006,0.169,29.99,,10.85,,78.75,,22.89,
SWEST,Seabank,Seabank GSP 132kV Main 1,SEAB1_MAIN1,132,0.001,0.032,40.35,47.92,14.15,17.54,100,100,25.68,28.09
SWEST,Seabank,Seabank GSP 132kV Main 2,SEAB1_MAIN2,132,0.001,0.032,40.35,47.92,14.15,17.54,100,100,25.68,28.09
SWEST,Seabank,Seabank GSP 132kV Main 3,SEAB1_MAIN3,132,0.001,0.032,40.35,47.92,14.15,17.54,100,100,25.68,28.09
SWEST,Seabank,Seabank GSP 132kV Reserve 1,SEAB1_RES1,132,0.001,0.032,40.35,47.92,14.15,17.54,100,100,25.68,28.09
SWEST,Seabank,Seabank GSP 132kV Reserve 2,SEAB1_RES2,132,0.001,0.032,40.35,47.92,14.15,17.54,100,100,25.68,28.09
SWEST,Seabank,Seabank GSP 132kV Reserve 3,SEAB1_RES3,132,0.001,0.032,40.35,47.92,14.15,17.54,100,100,25.68,28.09
SWEST,Bridgwater_Taunton,SHAPWICK 11kV,SHAP5,11,0.264,1.718,7.8,,3.21,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Sharland Farm Pv 33kV Main 1,SHAR3_MAIN1,33,0.439,0.81,3.55,,1.95,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,SHEBBEAR 11kV,SHEB5,11,0.338,2.223,6.01,,2.49,,32.75,,13.1,
SWEST,Seabank,SHEPTON MALLET 11kV,SHEM5,11,0.147,0.944,14.75,,5.95,,32.75,,13.1,
SWEST,Seabank,Shepton Mallet 33kV Main 1,SHEM3_MAIN1,33,0.126,0.389,9.68,,4.57,,32.75,,13.1,
SWEST,Seabank,Shepton Mallet 33kV Main 2,SHEM3_MAIN2,33,0.126,0.389,9.68,,4.57,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Sherford 33kV Main 1,SHER3_MAIN1,33,0.053,0.251,16.07,,7.16,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Sherford 33kV Main 2,SHER3_MAIN2,33,0.053,0.251,16.07,,7.16,,62.5,,25,
SWEST,Seabank,Shooters Bottom Windfarm 33kV Main ,SHOT3_MAIN1,33,0.145,0.437,8.03,,3.96,,62.5,,25,
SWEST,Abham_Exeter _Landulph,SIDMOUTH TOWN 11kV 'J' BAR,SIDM5J,11,0.166,0.834,15.17,,6.55,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,SIDMOUTH TOWN 11kV 'K' BAR,SIDM5K,11,0.166,0.834,15.17,,6.55,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Slade Farm Generator MAIN1,SLAD3_MAIN1,33,0.366,0.751,3.91,,2.15,,62.5,,25,
SWEST,Bridgwater_Taunton,SOMERTON 11kV,SOME5,11,0.18,0.863,14.32,,6.25,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Somerton 33kV Main 1,SOME3_MAIN1,33,0.137,0.349,9.69,,4.88,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Somerton 33kV Main 2,SOME3_MAIN2,33,0.137,0.349,9.69,,4.88,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Somerton Door 33kV Main 1,SOMD3_MAIN1,33,0.135,0.345,9.74,,4.93,,62.5,,25,
SWEST,Abham_Exeter _Landulph,SOUTH BRENT 11kV,SOUB5,11,0.248,1.882,7.38,,2.97,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,SOUTH MOLTON 11kV,SMOL5,11,0.209,0.95,13.04,,5.72,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,South Molton 33kV Main 1,SMOL3_MAIN1,33,0.162,0.453,7.84,,3.83,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,South Molton 33kV Main 2,SMOL3_MAIN2,33,0.162,0.453,7.84,,3.83,,62.5,,25,
SWEST,Abham_Exeter _Landulph,SOUTHWAY 'A' 11kV,STWA5,11,0.073,0.749,19.66,,7.55,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,SOUTHWAY 'B' 11kV BAR,STWB5,11,0.071,0.728,21.18,,7.97,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,SOWTON (MET) 11kV,SMET5,11,0.069,1.266,11.84,,4.38,,62.5,,21.58,
SWEST,Abham_Exeter _Landulph,SOWTON 11kV,SOWT5,11,0.033,0.705,22.19,,7.99,,32.75,,10.44,
SWEST,Abham_Exeter _Landulph,Sowton 33kV Main 1,SOWT3_MAIN1,33,0.008,0.157,33.53,,12.04,,44.63,,15.49,
SWEST,Abham_Exeter _Landulph,Sowton 33kV Main 2,SOWT3_MAIN2,33,0.008,0.157,33.53,,12.04,,44.63,,15.49,
SWEST,Alverdiscott_Indian Queens,St AGNES 11kV,STAG5,11,0.322,1.642,7.89,,3.36,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St AUSTELL 11kV,SAUS5,11,0.07,0.713,20.36,,7.87,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Austell 33kV Main 1,SAUS3_MAIN1,33,0.011,0.141,35.79,,13.27,,62.5,,22.42,
SWEST,Alverdiscott_Indian Queens,St Austell 33kV Main 2,SAUS3_MAIN2,33,0.011,0.141,35.79,,13.27,,62.5,,22.42,
SWEST,Alverdiscott_Indian Queens,St Blazey 33kV Main 1,STBL3_MAIN1,33,0.051,0.218,18.42,,8.26,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Blazey 33kV Main 2,STBL3_MAIN2,33,0.051,0.218,18.42,,8.26,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Blazey 33kV Main 3,STBL3_MAIN3,33,0.051,0.218,18.42,,8.26,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Breock 33kV Main 1,BREO3_MAIN1,33,0.274,0.627,4.9,,2.62,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,St BURYAN 11kV,STBU5,11,0.254,1.235,10.22,,4.41,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Buryan 33kV Main 1,STBU3_MAIN1,33,0.186,0.509,7.02,,3.41,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,St Buryan 33kV Main 2,STBU3_MAIN2,33,0.186,0.509,7.02,,3.41,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,St Buryan 33kV Main 3,STBU3_MAIN3,33,0.186,0.509,7.02,,3.41,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,St COLUMB MAJOR 11kV,STCO5,11,0.086,0.791,17.66,,6.95,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Columb Major 33kV Main 1,STCO3_MAIN1,33,0.046,0.273,15.77,,6.64,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,St Columb Major 33kV Main 2,STCO3_MAIN2,33,0.046,0.273,15.77,,6.64,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,St Day Landfill 33kV Main 1,STDA3_MAIN1,33,0.163,0.39,8.16,,4.3,,78.75,,31.5,
SWEST,Alverdiscott_Indian Queens,St Dennis 132kV Main 1,STDE1_MAIN1,132,0.003,0.035,35.76,43.75,13.36,17.64,100,100,37.71,40
SWEST,Alverdiscott_Indian Queens,St Germans 132kV Main 1,SGER1_MAIN1,132,0.026,0.104,9.36,9.27,4.25,4.13,100,100,40,40
SWEST,Alverdiscott_Indian Queens,St Germans 132kV Main 2,SGER1_MAIN2,132,0.011,0.056,18.21,17.42,7.88,7.8,100,100,40,40
SWEST,Abham_Exeter _Landulph,St Germans 33kV Main 1,SGER3_MAIN1,33,0.017,0.14,33.61,,13.26,,45,,18,
SWEST,Abham_Exeter _Landulph,St Germans 33kV Main 2,SGER3_MAIN2,33,0.017,0.14,33.61,,13.26,,45,,18,
SWEST,Abham_Exeter _Landulph,St Germans 33kV Reserve 1,SGER3_RES1,33,0.017,0.14,33.61,,13.26,,45,,18,
SWEST,Abham_Exeter _Landulph,St Germans 33kV Reserve 2,SGER3_RES2,33,0.017,0.14,33.61,,13.26,,45,,18,
SWEST,Alverdiscott_Indian Queens,St IVES 11kV,STIV5,11,0.12,0.885,15.72,,6.28,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Ives 33kV Main 1,STIV3_MAIN1,33,0.082,0.384,11.03,,4.74,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Ives 33kV Main 2,STIV3_MAIN2,33,0.082,0.384,11.02,,4.74,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St Ives 33kV Main 3,STIV3_MAIN3,33,0.082,0.384,11.02,,4.74,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,St Ives 33kV Main 4,STIV3_MAIN4,33,0.082,0.384,11.03,,4.74,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,St KEVERNE 11kV,SKEV5,11,0.194,0.963,13.21,,5.69,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,St Keverne 33kV Main 1,SKEV3_MAIN1,33,0.155,0.396,8.66,,4.35,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,St Keverne 33kV Main 2,SKEV3_MAIN2,33,0.155,0.396,8.66,,4.35,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,St LEVAN ROAD 11kV,SLEV5,11,0.04,0.637,23.28,,8.74,,32.75,,11.97,
SWEST,Alverdiscott_Indian Queens,St MAWGAN 11kV,STMA5,11,0.4,1.491,7.8,,3.61,,47.75,,19.1,
SWEST,Alverdiscott_Indian Queens,St Mawgan 33kV Main 1,STMA3_MAIN1,33,0.041,0.255,16.96,,7.1,,40,,16,
SWEST,Abham_Exeter _Landulph,St NEOT 11kV,NEOT5,11,0.474,2.062,6.01,,2.67,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,St Neot 33kV Main 1,NEOT3_MAIN1,33,0.367,0.654,4.31,,2.43,,32.75,,13.1,
SWEST,Iron Acton,St PAULS 11kV 'J' BAR,SPAU5J,11,0.01,0.491,33.15,,11.54,,46.92,,14.04,
SWEST,Iron Acton,St PAULS 11kV 'K' BAR,SPAU5K,11,0.01,0.489,34.1,,11.71,,46.92,,13.96,
SWEST,Alverdiscott_Indian Queens,St Stephen Pv 33kV Main 1,STST3_MAIN1,33,0.071,0.25,15,,7.08,,62.5,,25,
SWEST,Abham_Exeter _Landulph,St THOMAS 11kV,STHO5,11,0.048,0.68,22.55,,8.34,,32.75,,12.55,
SWEST,Alverdiscott_Indian Queens,St TUDY 11kV,STUD5,11,0.046,0.758,19.3,,7.21,,32.75,,11.73,
SWEST,Alverdiscott_Indian Queens,St Tudy 132kV Main 1,STUD1_MAIN1,132,0.012,0.066,15.93,16.95,6.78,7.33,27.5,27.5,11,11
SWEST,Alverdiscott_Indian Queens,St Tudy 132kV Main 2,STUD1_MAIN2,132,0.012,0.066,15.92,16.94,6.77,7.32,27.5,27.5,11,11
SWEST,Alverdiscott_Indian Queens,St Tudy 33kV Main 1,STUD3_MAIN1,33,0.016,0.203,24.64,,9.19,,42.5,,17,
SWEST,Alverdiscott_Indian Queens,St Tudy 33kV Main 2,STUD3_MAIN2,33,0.016,0.203,24.64,,9.19,,42.5,,17,
SWEST,Alverdiscott_Indian Queens,St Tudy 33kV Reserve 1,STUD3_RES1,33,0.016,0.203,24.64,,9.19,,42.5,,17,
SWEST,Alverdiscott_Indian Queens,St Tudy 33kV Reserve 2,STUD3_RES2,33,0.016,0.203,24.64,,9.19,,42.5,,17,
SWEST,Bridgwater_Taunton,Stancombe Quarry 33kV Main 1,STAQ3_MAIN1,33,0.125,0.374,9.61,,4.67,,32.75,,13.1,
SWEST,Bridgwater_Taunton,STAPLEGROVE 11kV,STAP5,11,0.047,0.619,23.87,,8.97,,32.75,,13.1,
