Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
SWEST,Abham_Exeter _Landulph,STENTAWAY 11kV,STEN5,11,0.057,0.598,24.62,,9.38,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Stentaway 33kV Main 1,STEN3_MAIN1,33,0.021,0.253,19.45,,7.35,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Stentaway 33kV Main 2,STEN3_MAIN2,33,0.021,0.253,19.45,,7.35,,32.75,,13.1,
SWEST,Seabank,STOKE BISHOP 11kV,STOB5,11,0.059,0.678,21.89,,8.35,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,STOKENHAM 11kV,STOK5,11,0.574,2.562,4.76,,2.11,,32.75,,13.1,
SWEST,Axminster,Stonebarrow Farm 33kV Main 1,STON3_MAIN1,33,0.012,0.13,37.99,,14.37,,62.5,,23.54,
SWEST,Abham_Exeter _Landulph,Stoneshill Farm 33kV Main 1,STFA3_MAIN1,33,0.081,0.281,13.43,,6.33,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,STRATTON 11kV,STRA5,11,0.087,0.833,17.66,,6.81,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Stratton 33kV Main 1,STRA3_MAIN1,33,0.066,0.275,14.73,,6.58,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Stratton 33kV Main 2,STRA3_MAIN2,33,0.066,0.275,14.73,,6.58,,62.5,,25,
SWEST,Bridgwater_Taunton,Street 33kV Main 1,STRE3_MAIN1,33,0.031,0.194,23.89,,9.56,,43.75,,17.5,
SWEST,Bridgwater_Taunton,Street 33kV Main 2,STRE3_MAIN2,33,0.031,0.194,23.89,,9.56,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Tamar Pumping Station 33kV Main 1,TAMA3_MAIN1,33,0.244,0.576,5.63,,2.93,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Tamar Pumping Station 33kV Main 2,TAMA3_MAIN2,33,0.244,0.576,5.63,,2.93,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Tamerton Bridge Stor 33kV Main 1,TMBG3_MAIN1,33,0.01,0.164,31.57,,11.51,,62.5,,21.23,
SWEST,Bridgwater_Taunton,Taunton 132kV Main 1,TAUN1_MAIN1,132,0.003,0.044,27.49,34.02,10.3,13.25,38.25,46,15.3,18.4
SWEST,Bridgwater_Taunton,Taunton 132kV Main 2,TAUN1_MAIN2,132,0.003,0.044,27.49,34.02,10.3,13.25,38.25,46,15.3,18.4
SWEST,Bridgwater_Taunton,Taunton 132kV Reserve 1,TAUN1_RES1,132,0.003,0.044,27.49,34.02,10.3,13.25,38.25,46,15.3,18.4
SWEST,Bridgwater_Taunton,Taunton 132kV Reserve 2,TAUN1_RES2,132,0.003,0.044,27.49,34.02,10.3,13.25,38.25,46,15.3,18.4
SWEST,Bridgwater_Taunton,Taunton 33kV Main 1,TAUN3_MAIN1,33,0.006,0.124,41.91,,15.04,,62.5,,19.12,
SWEST,Bridgwater_Taunton,Taunton 33kV Main 2,TAUN3_MAIN2,33,0.006,0.124,41.91,,15.04,,62.5,,19.12,
SWEST,Bridgwater_Taunton,Taunton 33kV Main 3,TAUN3_MAIN3,33,0.006,0.124,41.9,,15.04,,62.5,,19.12,
SWEST,Bridgwater_Taunton,TAUNTON LOCAL 11kV,TAUL5,11,0.04,0.585,26.27,,9.65,,32.75,,12.42,
SWEST,Bridgwater_Taunton,Taunton Local 33kV Main 1,TAUL3_MAIN1,33,0.022,0.137,32.14,,13.3,,78.75,,31.5,
SWEST,Bridgwater_Taunton,Taunton Local 33kV Main 2,TAUL3_MAIN2,33,0.022,0.137,32.14,,13.3,,78.75,,31.5,
SWEST,Bridgwater_Taunton,Taunton Local 33kV Main 3,TAUL3_MAIN3,33,0.022,0.137,32.14,,13.3,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,TAVISTOCK 11kV,TAVI5,11,0.212,0.954,13.28,,5.74,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Tavistock 33kV Main 1,TAVI3_MAIN1,33,0.162,0.453,7.8,,3.84,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Tavistock 33kV Main 2,TAVI3_MAIN2,33,0.162,0.453,7.8,,3.84,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Tavistock 33kV Main 3,TAVI3_MAIN3,33,0.318,0.721,4.33,,2.3,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,TEIGNMOUTH GAS WORKS 11kV,TEIG5,11,0.109,0.777,17.49,,7.12,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Teignmouth Gasworks 33kV Main 1,TEIG3_MAIN1,33,0.076,0.286,13.67,,6.26,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Teignmouth Gasworks 33kV Main 2,TEIG3_MAIN2,33,0.076,0.286,13.67,,6.26,,43.75,,17.5,
SWEST,Bridgwater_Taunton,Tengore Lane 33kV Main 1,TENG3_MAIN1,33,0.193,0.423,7.44,,3.91,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Till House 33kV Main 1,TILL3_MAIN1,33,0.015,0.157,30.31,,11.77,,78.75,,30.86,
SWEST,Alverdiscott_Indian Queens,TINKERS CROSS 11kV 'J' BAR,TINX5J,11,0.821,2.721,4.14,,1.94,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,TINKERS CROSS 11kV 'K' BAR,TINX5K,11,0.821,2.711,4.23,,1.96,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Tinkers Cross 33kV Main 1,TINX3_MAIN1,33,0.713,1.263,2.32,,1.25,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Tinkers Cross 33kV Main 2,TINX3_MAIN2,33,0.713,1.263,2.32,,1.25,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Tiverton 33kV Main 1,TIVE3_MAIN1,33,0.019,0.198,25.05,,9.52,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Tiverton 33kV Main 2,TIVE3_MAIN2,33,0.019,0.198,25.05,,9.52,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Tiverton BSP 132kV Main 1,TIVE1_MAIN1,132,0.018,0.073,13.41,12.76,6.03,5.83,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,Tiverton BSP 132kV Main 2,TIVE1_MAIN2,132,0.018,0.073,13.42,12.88,6.03,5.87,78.75,78.75,31.5,31.5
SWEST,Abham_Exeter _Landulph,TIVERTON JUNCTION 11kV,TIVE5,11,0.109,0.663,20.5,,8.46,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,TIVERTON MOORHAYES 11kV,TIVM5,11,0.115,0.877,15.9,,6.37,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Tiverton Moorhayes 33kV Main 1,TIVM3_MAIN1,33,0.076,0.332,12.54,,5.51,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Tiverton Moorhayes 33kV Main 2,TIVM3_MAIN2,33,0.076,0.332,12.54,,5.51,,62.5,,25,
SWEST,Abham_Exeter _Landulph,TIVERTON SOUTH 11kV,TIVS5,11,0.1,0.822,17.73,,6.91,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Tiverton South 33kV Main 1,TIVS3_MAIN1,33,0.079,0.331,12.43,,5.52,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Tiverton South 33kV Main 2,TIVS3_MAIN2,33,0.079,0.331,12.43,,5.52,,43.75,,17.5,
SWEST,Bridgwater_Taunton,Tonedale Farm Pv 33kV Main 1,TONE3_MAIN1,33,0.142,0.385,8.77,,4.42,,62.5,,25,
SWEST,Abham_Exeter _Landulph,TOPSHAM 11kV,TOPS5,11,0.3,1.914,6.91,,2.87,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,TORPOINT ANTONY 11kV,TORA5,11,0.158,0.799,15.83,,6.89,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Torpoint Antony 33kV Main 1,TORA3_MAIN1,33,0.117,0.301,11.08,,5.69,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,Torpoint Antony 33kV Main 2,TORA3_MAIN2,33,0.117,0.301,11.08,,5.69,,21.75,,8.7,
SWEST,Abham_Exeter _Landulph,TORPOINT TOWN 11kV,TORT5,11,0.294,1.935,7.1,,2.92,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,TORQUAY BSP 33kV Main 1,TORQ3_MAIN1,33,0.011,0.162,30.95,,11.44,,43.75,,15.46,
SWEST,Abham_Exeter _Landulph,TORQUAY BSP 33kV Main 2,TORQ3_MAIN2,33,0.011,0.162,30.95,,11.44,,43.75,,15.46,
SWEST,Abham_Exeter _Landulph,TORQUAY BSP 33kV Reserve 1,TORQ3_RES1,33,0.011,0.162,30.95,,11.44,,43.75,,15.46,
SWEST,Abham_Exeter _Landulph,TORQUAY BSP 33kV Reserve 2,TORQ3_RES2,33,0.011,0.162,30.95,,11.44,,43.75,,15.46,
SWEST,Abham_Exeter _Landulph,TORWOOD 11kV,TORW5,11,0.059,0.672,21.61,,8.25,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,TORYCOMBE 11kV,TORY5,11,0.132,0.792,16.16,,6.89,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Totnes 33kV Main 1,TOTN3_MAIN1,33,0.011,0.174,29,,10.74,,62.5,,22.15,
SWEST,Abham_Exeter _Landulph,Totnes 33kV Main 2,TOTN3_MAIN2,33,0.011,0.174,29,,10.74,,62.5,,22.15,
SWEST,Abham_Exeter _Landulph,Totnes BSP 132kV Main 1,TOTN1_MAIN1,132,0.006,0.041,27.25,28.28,10.89,12.14,78.75,78.75,28.75,31.5
SWEST,Abham_Exeter _Landulph,Totnes BSP 132kV Main 2,TOTN1_MAIN2,132,0.006,0.042,27.55,29.01,10.93,12.43,78.75,78.75,28.75,31.5
SWEST,Abham_Exeter _Landulph,TOTNES LOCAL 11kV,TOTL5,11,0.074,0.735,19.8,,7.64,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Towerhead Farm Pv 33kV Main 1,TOWF3_MAIN1,33,0.105,0.36,10.31,,4.88,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,TREBAL 11kV,TREB5,11,0.124,1.433,9.81,,3.83,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Trefinnick Pv Generator 33kV Main 1,TREF3_MAIN1,33,0.152,0.428,8.17,,4.06,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Tregassow 33kV Main 1,TSOW3_MAIN1,33,0.091,0.289,12.39,,6.04,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Trehawke Farm 33kV Main 1,THWK3_MAIN1,33,0.041,0.163,23.85,,10.93,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Trekenning 33kV Main 1,TREK3_MAIN1,33,0.15,0.334,9.19,,4.96,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Treningle 33kV Main 1,TREN3_MAIN1,33,0.124,0.315,10.39,,5.39,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Treningle 33kV Main 2,TREN3_MAIN2,33,0.124,0.315,10.39,,5.39,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Trenouth Pv 33kV Main 1,TRNH3_MAIN1,33,0.157,0.47,7.46,,3.68,,78.75,,31.5,
SWEST,Abham_Exeter _Landulph,Trequite Pv Generator 33kV Main 1,TREQ3_MAIN1,33,0.042,0.179,22.23,,10.05,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Trerule Farm 33kV Main 1,TRER3_MAIN1,33,0.055,0.199,18.92,,8.9,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Trewidland Farm Generator 33kV Main,TREW3_MAIN1,33,0.105,0.302,11.44,,5.73,,62.5,,25,
SWEST,Bridgwater_Taunton,Tricky Warren Pv 33kV Main 1,TRIK3_MAIN1,33,0.271,0.516,5.48,,3.1,,62.5,,25,
SWEST,Bridgwater_Taunton,TRULL 11kV,TRUL5,11,0.125,1.218,12.57,,4.72,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Truro 132kV Main 1,TRUR1_MAIN1,132,0.007,0.057,20.94,22.35,8.15,9.09,78.75,78.75,31.5,31.5
SWEST,Alverdiscott_Indian Queens,Truro 132kV Main 2,TRUR1_MAIN2,132,0.007,0.057,20.94,22.35,8.15,9.09,78.75,78.75,31.5,31.5
SWEST,Alverdiscott_Indian Queens,Truro 33kV Main 1,TRUR3_MAIN1,33,0.013,0.159,31.93,,11.83,,65.5,,22.72,
SWEST,Alverdiscott_Indian Queens,Truro 33kV Main 2,TRUR3_MAIN2,33,0.013,0.159,31.93,,11.83,,65.5,,22.72,
SWEST,Alverdiscott_Indian Queens,TRURO SHORTLANESEND 11kV,TRUS5,11,0.043,0.65,23.96,,8.76,,32.75,,11.97,
SWEST,Alverdiscott_Indian Queens,Truro Shortlanesend 33kV Main 1,TRUS3_MAIN1,33,0.02,0.174,27.7,,10.72,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Truro Shortlanesend 33kV Main 2,TRUS3_MAIN2,33,0.02,0.174,27.7,,10.72,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Truro Shortlanesend 33kV Main 3,TRUS3_MAIN3,33,0.02,0.174,27.7,,10.72,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Truro Shortlanesend 33kV Main 4,TRUS3_MAIN4,33,0.02,0.174,27.7,,10.72,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,TRURO TREYEW ROAD 11kV,TRUT5,11,0.062,0.682,22.03,,8.31,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Truro Treyew Road 33kV Main 1,TRUT3_MAIN1,33,0.038,0.205,21.3,,8.95,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Truro Treyew Road 33kV Main 2,TRUT3_MAIN2,33,0.038,0.205,21.3,,8.95,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,TWELVEHEADS 11kV,TWEL5,11,0.12,0.816,16.51,,6.77,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Twelveheads 33kV Main 1,TWEL3_MAIN1,33,0.087,0.302,12.5,,5.87,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Twelveheads 33kV Main 2,TWEL3_MAIN2,33,0.087,0.302,12.5,,5.87,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Twelveheads 33kV Main 3,TWEL3_MAIN3,33,0.087,0.302,12.5,,5.87,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,Twelveheads 33kV Main 4,TWEL3_MAIN4,33,0.087,0.302,12.5,,5.87,,43.75,,17.5,
SWEST,Melksham,Twerton 33kV Main 1,TWER3_MAIN1,33,0.039,0.191,22.25,,9.54,,32.75,,13.1,
SWEST,Melksham,Twerton 33kV Main 2,TWER3_MAIN2,33,0.039,0.191,22.25,,9.54,,32.75,,13.1,
SWEST,Melksham,Twerton 33kV Main 3,TWER3_MAIN3,33,0.039,0.191,22.25,,9.54,,32.75,,13.1,
SWEST,Melksham,TWERTON 6.6kV,TWER7,6.6,0.081,0.698,33.54,,13.25,,50,,20,
SWEST,Abham_Exeter _Landulph,UPTON VALLEY 11kV,UPTV5,11,0.06,0.62,23.33,,8.97,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,WADEBRIDGE 11kV,WADE5,11,0.217,0.95,12.77,,5.68,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Wadebridge 33kV Main 1,WADE3_MAIN1,33,0.129,0.378,9.31,,4.57,,65.5,,26.2,
SWEST,Alverdiscott_Indian Queens,Wadebridge 33kV Main 2,WADE3_MAIN2,33,0.129,0.378,9.31,,4.57,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Wadebridge 33kV Main 3,WADE3_MAIN3,33,0.129,0.378,9.31,,4.57,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Walland Farm 33kV Main 1,WALL3_MAIN1,33,0.297,0.724,4.42,,2.33,,62.5,,25,
SWEST,Bridgwater_Taunton,Wansborough Paper Mill 33kV Main 1,PAPR3_MAIN1,33,0.035,0.233,18.76,,7.77,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Warleigh Barton Pv 33kV Main 1,WABA3_MAIN1,33,0.018,0.174,27.73,,10.72,,62.5,,25,
SWEST,Bridgwater_Taunton,WATCHFIELD 11kV,WATC5,11,0.198,1.287,12.32,,4.82,,62.5,,25,
SWEST,Bridgwater_Taunton,Watchfield 33kV Main 1,WATC3_MAIN1,33,0.098,0.286,12.64,,6.14,,62.5,,25,
SWEST,Bridgwater_Taunton,Watchfield 33kV Main 2,WATC3_MAIN2,33,0.26,2.416,2.84,,1.02,,62.5,,25,
SWEST,Bridgwater_Taunton,Watchfield Lawn 33kV Main 1,WALA3_MAIN1,33,0.283,2.457,2.75,,1,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Water Lane B Gas 33kV Gen MAIN,WATB3_MAIN1,33,0.021,0.197,25.82,,9.72,,62.5,,25,
SWEST,Axminster,WATERLAKE 11kV 'J' BAR,WATE5J,11,0.311,1.523,7.86,,3.5,,32.75,,13.1,
SWEST,Axminster,WATERLAKE 11kV 'K' BAR,WATE5K,11,0.198,1.417,9.28,,3.83,,32.75,,13.1,
SWEST,Axminster,Waterlake 33kV Main 1,WATE3_MAIN1,33,0.217,0.44,6.63,,3.68,,21.75,,8.7,
SWEST,Axminster,Waterlake 33kV Main 2,WATE3_MAIN2,33,0.104,0.308,11.38,,5.61,,21.75,,8.7,
SWEST,Axminster,Waterlake 33kV Main 3,WATE3_MAIN3,33,0.104,0.308,11.38,,5.61,,21.75,,8.7,
SWEST,Bridgwater_Taunton,WEDMORE 11kV,WEDM5,11,0.514,2.243,5.37,,2.4,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,"Week Farm, Great Torrington 33kV Ma",WEEK3_MAIN1,33,0.32,0.636,4.6,,2.56,,78.75,,31.5,
SWEST,Bridgwater_Taunton,WELLINGTON 11kV 'J' BAR,WELN5J,11,0.272,1.97,6.62,,2.74,,32.75,,13.1,
SWEST,Bridgwater_Taunton,WELLINGTON 11kV 'K' BAR,WELN5K,11,0.398,2.138,5.88,,2.54,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Wellington 33kV Main 1,WELN3_MAIN1,33,0.112,0.348,10.31,,4.98,,21.75,,8.7,
SWEST,Bridgwater_Taunton,Wellington 33kV Main 2,WELN3_MAIN2,33,0.112,0.348,10.31,,4.98,,21.75,,8.7,
SWEST,Bridgwater_Taunton,WELLINGTON TOWN 11kV,WELT5,11,0.091,0.74,19.07,,7.53,,32.75,,13.1,
SWEST,Bridgwater_Taunton,WELLS 11kV,WELL5,11,0.23,1.078,12.25,,5.15,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Wells 33kV Main 1,WELL3_MAIN1,33,0.197,0.58,6.38,,3.04,,21.75,,8.7,
SWEST,Bridgwater_Taunton,Wells 33kV Main 2,WELL3_MAIN2,33,0.197,0.58,6.38,,3.04,,21.75,,8.7,
SWEST,Alverdiscott_Indian Queens,West Carclaze 33kV PV MAIN1,WCAR3_MAIN1,33,0.024,0.154,29.06,,11.95,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,West Hill Farm Pv 33kV Main 1,WSTH3_MAIN1,33,0.178,0.464,7.29,,3.7,,62.5,,25,
SWEST,Bridgwater_Taunton,WEST WICK 11kV BAR,WWIC5,11,0.115,0.86,15.81,,6.42,,62.5,,25,
SWEST,Iron Acton,WESTERN APPROACH 11kV BAR,WAPP5,11,0.063,0.733,19.77,,7.57,,62.5,,25,
SWEST,Seabank,Weston 132kV Main 1,WEST1_MAIN1,132,0.01,0.075,14.88,15.68,6.07,6.53,100,100,40,40
SWEST,Seabank,Weston 132kV Main 2,WEST1_MAIN2,132,0.01,0.075,14.88,15.68,6.07,6.53,38.25,46,15.3,18.4
SWEST,Seabank,Weston 33kV Main 1,WEST3_MAIN1,33,0.015,0.208,24.48,,9.05,,32.75,,13.1,
SWEST,Seabank,Weston 33kV Main 2,WEST3_MAIN2,33,0.015,0.208,24.48,,9.05,,32.75,,13.1,
SWEST,Seabank,Weston 33kV Main 3,WEST3_MAIN3,33,0.015,0.208,24.48,,9.05,,32.75,,13.1,
SWEST,Seabank,WESTON CENTRAL 11kV,WESC5,11,0.045,0.782,20.1,,7.31,,62.5,,22.39,
SWEST,Seabank,WESTON IN GORDANO 11kV,WESG5,11,0.288,2.062,6.73,,2.72,,32.75,,13.1,
SWEST,Seabank,Weston In Gordano 33kV Main 1,WESG3_MAIN1,33,0.115,0.338,10.54,,5.18,,32.75,,13.1,
SWEST,Seabank,WESTON LOCKING ROAD 11kV,LOCR5,11,0.032,0.537,29.26,,10.63,,62.5,,22.73,
SWEST,Abham_Exeter _Landulph,WESTON MILL 11kV,WESM5,11,0.061,0.654,21.86,,8.5,,32.75,,13.1,
SWEST,Seabank,WHATLEY QUARRY 11kV,WHAQ5,11,0.343,1.548,8.39,,3.61,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,WHEAL REETH 11kV,WHRH5,11,0.421,2.026,6.22,,2.72,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Wheal Reeth 33kV Main 1,WHRH3_MAIN1,33,0.314,0.59,4.89,,2.72,,43.75,,17.5,
SWEST,Alverdiscott_Indian Queens,WHIDDON DOWN 11kV,WHID5,11,0.206,1.13,11.3,,4.84,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Whiddon Down 33kV Main 1,WHID3_MAIN1,33,0.147,0.41,8.57,,4.22,,32.75,,13.1,
SWEST,Alverdiscott_Indian Queens,Whiddon Down 33kV Main 2,WHID3_MAIN2,33,0.147,0.41,8.57,,4.22,,32.75,,13.1,
SWEST,Iron Acton,WHITCHURCH 11kV,WHCH5,11,0.038,0.591,27.31,,9.79,,32.75,,12.03,
SWEST,Seabank,Whitchurch Pv 33kV Main 1,WHIT3_MAIN1,33,0.059,0.271,15.33,,6.69,,62.5,,25,
SWEST,Bridgwater_Taunton,Whitley Pv 33kV Main 1,WHPV3_MAIN1,33,0.068,0.248,15.42,,7.15,,62.5,,25,
SWEST,Seabank,Wick Farm 33kV Main 1,WICF3_MAIN1,33,0.142,0.417,8.44,,4.17,,62.5,,25,
SWEST,Seabank,Wick Farm West 33kV Main 1,WCKW3_MAIN1,33,0.143,0.417,8.43,,4.17,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Willsland Pv 33kV Main 1,WILL3_MAIN1,33,0.154,0.395,8.36,,4.31,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Wilton Farm PV 33kV Main 1,WILF3_MAIN1,33,0.045,0.167,22.85,,10.64,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Wilton Wf 33kV Main 1,WILT3_MAIN1,33,0.051,0.172,21.47,,10.23,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Winnards Perch Pv 33kV Main 1,WIPE3_MAIN1,33,0.087,0.344,11.2,,5.16,,62.5,,25,
SWEST,Bridgwater_Taunton,WINSCOMBE 11kV,WINS5,11,0.131,0.86,15.59,,6.42,,62.5,,25,
SWEST,Bridgwater_Taunton,Winscombe 33kV Main 1,WINS3_MAIN1,33,0.092,0.331,11.71,,5.41,,21.75,,8.7,
SWEST,Bridgwater_Taunton,Winscombe 33kV Main 2,WINS3_MAIN2,33,0.092,0.331,11.71,,5.41,,21.75,,8.7,
SWEST,Iron Acton,WINTERBOURNE 11kV,WINT5,11,0.076,0.699,20.41,,8,,32.75,,13.1,
SWEST,Iron Acton,Winterbourne 33kV Main 1,WINT3_MAIN1,33,0.045,0.21,19.48,,8.63,,43.75,,17.5,
SWEST,Iron Acton,Winterbourne 33kV Main 2,WINT3_MAIN2,33,0.045,0.21,19.48,,8.63,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,WITHERIDGE 11kV,WITH5,11,0.564,2.483,4.91,,2.16,,33.41,,13.1,
SWEST,Bridgwater_Taunton,Withy Drove Pv 33kV Main 1,WITD3_MAIN1,33,0.123,0.316,10.47,,5.36,,62.5,,25,
SWEST,Abham_Exeter _Landulph,WITHYCOMBE RALEIGH 11kV,WITR5,11,0.044,0.759,20.34,,7.42,,32.75,,11.58,
SWEST,Bridgwater_Taunton,WIVELISCOMBE 11kV,WIVE5,11,0.456,1.822,6.6,,2.99,,32.75,,13.1,
SWEST,Bridgwater_Taunton,Wiveliscombe 33kV Main 1,WIVE3_MAIN1,33,0.379,0.696,4.11,,2.31,,62.5,,25,
SWEST,Bridgwater_Taunton,Wiveliscombe 33kV Main 2,WIVE3_MAIN2,33,0.199,0.497,6.52,,3.4,,62.5,,25,
SWEST,Abham_Exeter _Landulph,WOODBURY 11kV,WOOY5,11,0.28,2.04,6.94,,2.77,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Woodbury 33kV Main 1,WOOY3_MAIN1,33,0.193,0.411,7.31,,4.01,,43.75,,17.5,
SWEST,Abham_Exeter _Landulph,Woodbury 33kV Main 2,WOOY3_MAIN2,33,0.108,0.316,11.01,,5.49,,43.75,,17.5,
SWEST,Axminster,Woodcote 132kV Main 1,WOCO1_MAIN1,132,0.003,0.044,28.63,35.75,10.33,13.39,78.75,78.75,22.59,28.38
SWEST,Axminster,Woodcote 132kV Main 2,WOCO1_MAIN2,132,0.003,0.044,28.63,35.76,10.33,13.39,78.75,78.75,22.59,28.38
SWEST,Axminster,Woodcote 132kV Main 3,WOCO1_MAIN3,132,0.003,0.044,28.62,35.75,10.33,13.39,78.75,78.75,22.59,28.38
SWEST,Axminster,Woodcote 33kV Main 1,WOCO3_MAIN1,33,0.009,0.126,40.61,,14.87,,62.5,,20.08,
SWEST,Axminster,Woodcote 33kV Main 2,WOCO3_MAIN2,33,0.009,0.126,40.61,,14.87,,62.5,,20.08,
SWEST,Axminster,Woodcote 33kV Main 3,WOCO3_MAIN3,33,0.009,0.126,40.61,,14.87,,62.5,,20.08,
SWEST,Alverdiscott_Indian Queens,Woodland Barton Pv 33kV Main 1,WDBN3_MAIN1,33,0.071,0.245,15.18,,7.21,,62.5,,25,
SWEST,Alverdiscott_Indian Queens,Woodland Barton Wf (Victoria) 33kV ,WBAR3_MAIN1,33,0.086,0.245,14.14,,7.06,,62.5,,25,
SWEST,Iron Acton,WOODLAND WAY 11kV 'J' BAR,WOOD5J,11,0.049,0.729,22.39,,7.98,,32.75,,12.33,
SWEST,Iron Acton,WOODLAND WAY 11kV 'K' BAR,WOOD5K,11,0.054,0.751,21.41,,7.71,,32.75,,12.62,
SWEST,Iron Acton,Woodland Way 33kV Main 1,WOOD3_MAIN1,33,0.048,0.218,19.2,,8.38,,62.5,,25,
SWEST,Iron Acton,Woodland Way 33kV Main 2,WOOD3_MAIN2,33,0.047,0.218,19.27,,8.39,,62.5,,25,
SWEST,Iron Acton,Woodland Way 33kV Main 3,WOOD3_MAIN3,33,0.047,0.217,19.37,,8.43,,62.5,,25,
SWEST,Iron Acton,Woodland Way 33kV Main 4,WOOD3_MAIN4,33,0.047,0.217,19.25,,8.4,,62.5,,25,
SWEST,Bridgwater_Taunton,Woolavington Pv 33kV Main 1,WLPV3_MAIN1,33,0.102,0.294,11.85,,5.87,,62.5,,25,
SWEST,Axminster,Wyld Meadow Solar Park 33kV Main 1,WYMD3_MAIN1,33,0.023,0.139,31.89,,13.14,,62.5,,25,
SWEST,Abham_Exeter _Landulph,YELVERTON 11kV,YELV5,11,0.185,0.949,13.13,,5.69,,32.75,,13.1,
SWEST,Abham_Exeter _Landulph,Yelverton 33kV Main 1,YELV3_MAIN1,33,0.15,0.412,8.38,,4.18,,65.5,,26.2,
SWEST,Abham_Exeter _Landulph,Yelverton 33kV Main 2,YELV3_MAIN2,33,0.15,0.412,8.38,,4.18,,65.5,,26.2,
SWEST,Axminster,YEOVIL 33kV,YEOV3,33,0.022,0.157,31.17,,12.02,,62.5,,25,
SWEST,Abham_Exeter _Landulph,Yonder Parks Solar 33kV Main 1,YOPA3_MAIN1,33,0.163,0.394,8.14,,4.25,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,ABERTHAW 132kV 'A',ABTH1A,132,0.004,0.042,27.07,30.18,10.49,11.84,62.5,78.75,22.01,26.8
SWALES,Cardiff East & Aberthaw 132 kV,ABERTHAW 132kV 'B',ABTH1B,132,0.003,0.034,34.28,36.95,12.94,14.57,62.5,78.75,21.79,26.52
SWALES,Cardiff East & Aberthaw 132 kV,ABERTHAW 132kV 'C',ABTH1C,132,0.003,0.034,34.26,36.91,12.93,14.56,62.5,78.75,21.79,26.52
SWALES,Cardiff East & Aberthaw 132 kV,Barry 132kV,BARR1,132,0.003,0.033,32.48,35.01,12.51,14.07,62.5,62.5,25,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 132kV,CARC1,132,0.002,0.029,37.98,45.93,14.01,17.83,78.75,78.75,29.26,29.59
SWALES,Cardiff East & Aberthaw 132 kV,CARDIFF EAST 132kV,CARE1,132,0.002,0.027,39.82,48.59,14.53,18.57,50,62.5,20,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff North 132kV,CARN1,132,0.003,0.032,33.88,39.76,12.88,15.87,100,100,40,40
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff South 132kV,CARS1,132,0.002,0.03,36.07,39.72,13.48,16.42,50,62.5,19.53,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff West 132kV,CARW1,132,0.003,0.031,35.18,41.35,13.2,16.48,50,62.5,20,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff West 132kV Extension,CARW1X,132,0.003,0.032,34.4,35.71,13.03,15.35,50,50,20,20
SWALES,Cardiff East & Aberthaw 132 kV,Dow Corning 132kV 1,DOW_11,132,0.004,0.034,31.61,32.45,12.3,13.26,,,,
SWALES,Cardiff East & Aberthaw 132 kV,Grangetown 132kV,GRAT1,132,0.003,0.031,34.78,36.83,13.13,15.63,50,50,20,20
SWALES,Cardiff East & Aberthaw 132 kV,Rover Way 132kV,ROVE1,132,0.002,0.029,37.02,43.01,13.75,17.04,78.75,78.75,30.07,31.5
SWALES,Cardiff East & Aberthaw 132 kV,Sully 132kV,SULG1,132,0.004,0.034,31.69,32.53,12.34,13.3,77.5,77.5,31,31
SWALES,Cardiff East & Aberthaw 132 kV,Tower 82VV6 South,82VV6S,132,0.003,0.037,25.51,27.46,9.98,11,78.75,78.75,29.31,30
SWALES,Cardiff East & Aberthaw 132 kV,Trowbridge 132kV 1,TROW11,132,0.006,0.037,26.75,26.67,11.01,11.71,62.5,62.5,25,25
SWALES,Cardiff East & Aberthaw 132 kV,Trowbridge 132kV 2,TROW12,132,0.006,0.037,26.76,26.69,11.01,11.71,62.5,62.5,25,25
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East 11kV,CARE5,11,0.017,0.399,38.25,,13.63,,50,,15.56,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff South 11kV,CARS5,11,0.012,0.379,39.94,,14.28,,50,,13.88,
SWALES,Cardiff East & Aberthaw 132 kV,Grangetown 11kV,GRAT5,11,0.012,0.457,34.04,,11.94,,50,,13.04,
SWALES,Cardiff East & Aberthaw 132 kV,Rodmills (GKN) 11kV,RODM5,11,0.023,0.246,55.16,,21.94,,,,,
SWALES,Cardiff East & Aberthaw 132 kV,Rodmills (GKN) 11kV 1,RODM51,11,0.023,0.245,55.27,,21.91,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Rodmills (GKN) 11kV 2,RODM52,11,0.023,0.245,55.27,,21.91,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Rover Way 11kV,ROVE5,11,0.021,0.307,45.38,,15.78,,62.5,,18.55,
SWALES,Cardiff East & Aberthaw 132 kV,Sully 11kV,SULG5,11,0.016,0.449,33.79,,12.08,,50,,14.21,
SWALES,Cardiff East & Aberthaw 132 kV,Trowbridge 11kV,TROW5,11,0.021,0.378,38.91,,13.74,,50,,15.42,
SWALES,Cardiff East & Aberthaw 132 kV,Barry Dock 33kV Biomass,BDKB3G,33,0.053,0.15,22.47,,10.95,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Boverton 33kV 1,BOVE31,33,0.144,0.352,9.34,,4.73,,21.75,,8.7,
SWALES,Cardiff East & Aberthaw 132 kV,Boverton 33kV 2,BOVE32,33,0.165,0.397,8.22,,4.17,,21.75,,8.7,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill 33kV,BRHI3,33,0.008,0.111,42.17,,15.52,,78.75,,27.31,
SWALES,Cardiff East & Aberthaw 132 kV,Cowbridge 33kV,COWB3,33,0.088,0.259,13.37,,6.55,,43.75,,17.5,
SWALES,Cardiff East & Aberthaw 132 kV,Derwyn Fm 33kV Tee,DERW3T,33,0.021,0.17,25.63,,10.27,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,East Aberthaw 33kV,EAST3,33,0.017,0.154,29.47,,11.43,,62.5,,23.75,
SWALES,Cardiff East & Aberthaw 132 kV,Garn Fm 33kV,GRNF3G,33,0.087,0.249,13.52,,6.74,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Jesus College 33kV,JESU3G,33,0.02,0.159,27.41,,10.95,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Llancadle 33kV,LCDL3G,33,0.039,0.188,21.32,,9.24,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Loughor Fm 33kV,LOUG3G,33,0.039,0.184,21.77,,9.44,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Rosedew Fm 33kV,ROSD3G,33,0.129,0.321,10.22,,5.18,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Sully Moors 33kV,SMOR3G,33,0.052,0.183,19.79,,9.06,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Sutton Fm 33kV,STTN3G,33,0.032,0.181,22.45,,9.59,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Treguff 33kV,TRGF3G,33,0.064,0.229,16.16,,7.51,,78.75,,31.5,
SWALES,Cardiff East & Aberthaw 132 kV,Whitton Mawr 33kV,WHTN3G,33,0.052,0.183,19.66,,9.25,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Boverton 11kV,BOVE5,11,0.118,0.71,18.36,,7.59,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Broad Street 11kV,BROA5,11,0.076,0.502,26.12,,10.63,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Brynhill 11kV,BRHI5,11,0.033,0.678,22.39,,8.03,,62.5,,20.12,
SWALES,Cardiff East & Aberthaw 132 kV,Court Road 11kV,COUR5,11,0.122,0.536,22.51,,9.77,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Court Road Roundabout 11kV,ROUN5,11,0.128,0.538,22.08,,9.7,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Cowbridge 11kV,COWB5,11,0.131,0.764,16.68,,7.01,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,East Aberthaw 11kV,EAST5,11,0.048,0.691,21.67,,7.93,,50,,17.99,
SWALES,Cardiff East & Aberthaw 132 kV,Meggit Road 11kV,MEGG5,11,0.06,0.69,20.69,,7.83,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Richard St Barry 11kV,RICH5,11,0.153,0.54,20.38,,9.52,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Ship Hill 11kV,SHIP5,11,0.119,0.532,22.69,,9.86,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,St Pauls Ave 11kV,STPA5,11,0.116,0.522,22.73,,10.04,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Trinity St Barry 11kV,TRIN5,11,0.141,0.532,21.09,,9.73,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Winston Road 11kV,WINS5,11,0.107,0.711,18.28,,7.51,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 33kV 1,CARC3,33,0.011,0.106,43.97,,16.38,,78.75,,29.81,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff Central 33kV 2,CARC31,33,0.007,0.192,24.73,,8.77,,62.5,,20,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff West 33kV,CARW3,33,0.005,0.098,51.35,,17.75,,78.75,,24.71,
SWALES,Cardiff East & Aberthaw 132 kV,Ely 33kV,ELY_3,33,0.014,0.108,41.73,,16,,43.75,,17.5,
SWALES,Cardiff East & Aberthaw 132 kV,Fairwater 33kV,FAIR3,33,0.024,0.119,34.19,,14.31,,43.75,,17.5,
SWALES,Cardiff East & Aberthaw 132 kV,Highmead 33kV,HIGH3,33,0.018,0.112,38.54,,15.35,,80.33,,31.5,
SWALES,Cardiff East & Aberthaw 132 kV,Llandough 33kV,LLDO3,33,0.035,0.168,24.07,,10.14,,43.75,,17.5,
SWALES,Cardiff East & Aberthaw 132 kV,Peakgen Barry STOR 33kV,BARY3G,33,0.049,0.218,18.05,,7.52,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Penarth 33kV,PENA3,33,0.043,0.189,20.84,,8.9,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Trident Park 33kV,TRPK3,33,0.01,0.198,23.58,,8.47,,62.5,,23.14,
SWALES,Cardiff East & Aberthaw 132 kV,Wood St 33kV,WOOD31,33,0.011,0.105,44.43,,16.53,,78.75,,31.5,
SWALES,Cardiff East & Aberthaw 132 kV,Canton 11kV,CANT5,11,0.048,0.591,23.98,,9.1,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Ely 11kV,ELY_5,11,0.037,0.614,23.76,,8.79,,32.75,,11.81,
SWALES,Cardiff East & Aberthaw 132 kV,Fairwater 11kV,FAIR5,11,0.042,0.677,21.95,,8.05,,62.5,,21.43,
SWALES,Cardiff East & Aberthaw 132 kV,Highmead 11kV,HIGH5,11,0.042,0.635,23.97,,8.6,,62.5,,22.92,
SWALES,Cardiff East & Aberthaw 132 kV,Llandough 11kV,LLDO5,11,0.073,0.728,19.32,,7.43,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Penarth 11kV,PENA5,11,0.07,0.748,19.68,,7.3,,50,,20,
SWALES,Cardiff East & Aberthaw 132 kV,Sanatorium 11kV,SANA5,11,0.056,0.672,21.18,,8.05,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Sandon St 11kV,SAND5,11,0.038,0.623,23.92,,8.75,,50,,17.44,
SWALES,Cardiff East & Aberthaw 132 kV,Taff Bank 11kV,TAFF5,11,0.043,0.624,23.69,,8.73,,62.5,,23.55,
SWALES,Cardiff East & Aberthaw 132 kV,Wood St 11kV,WOOD5,11,0.02,0.5,32,,11.07,,62.5,,18.52,
SWALES,Cardiff East & Aberthaw 132 kV,Ashgrove 33kV,ASHG3,33,0.019,0.117,35.63,,14.57,,43.75,,17.5,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff East 33kV,CARE3,33,0.005,0.101,49.61,,17.37,,78.75,,23.75,
SWALES,Cardiff East & Aberthaw 132 kV,Cardiff North 33kV,CARN3,33,0.011,0.109,41.95,,15.89,,78.75,,31.5,
SWALES,Cardiff East & Aberthaw 132 kV,Cyncoed 33kV,CYNC3,33,0.013,0.11,40.45,,15.67,,78.75,,31.5,
SWALES,Cardiff East & Aberthaw 132 kV,Heath 33kV,HEAT3,33,0.016,0.113,38.39,,15.19,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Tremorfa (GKN) 33kV 1,GKTR31,33,0.028,0.123,31.28,,13.68,,,,,
SWALES,Cardiff East & Aberthaw 132 kV,Tremorfa (GKN) 33kV 2,GKTR32,33,0.024,0.124,32.21,,13.71,,,,,
SWALES,Cardiff East & Aberthaw 132 kV,Ashgrove 11kV,ASHG5,11,0.059,0.645,21.7,,8.28,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Birchgrove 11kV,BIRC5,11,0.047,0.464,30.03,,11.49,,62.5,,25,
SWALES,Cardiff East & Aberthaw 132 kV,Crwys Road 11kV,CRWY5,11,0.05,0.612,23,,8.71,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Cyncoed 11kV,CYNC5,11,0.027,0.497,30.31,,10.82,,62.5,,21.49,
SWALES,Cardiff East & Aberthaw 132 kV,Heath 11kV,HEAT5,11,0.043,0.615,23.94,,8.77,,32.75,,12.56,
SWALES,Cardiff East & Aberthaw 132 kV,Heath Hospital 11kV,HHOS5,11,0.044,0.507,27.03,,9.86,,,,,
SWALES,Cardiff East & Aberthaw 132 kV,Llanishen 11kV,LLIS5,11,0.068,0.476,27.51,,11.1,,32.75,,13.1,
SWALES,Cardiff East & Aberthaw 132 kV,Northcote St 11kV,NORT5,11,0.046,0.679,21.79,,7.97,,32.75,,12.35,
SWALES,Cardiff East & Aberthaw 132 kV,Park Lane 11kV,PARK5,11,0.036,0.521,28.55,,10.39,,62.5,,23.76,
SWALES,Cardiff East & Aberthaw 132 kV,St Mellons 11kV,STME5,11,0.031,0.574,25.54,,9.28,,50,,17.03,
SWALES,Margam 66 kV,Caerau Road 66kV 1,CAEA61,66,0.045,0.194,9.92,,4.32,,62.5,,25,
SWALES,Margam 66 kV,Cefn Gwrgan 66kV,CEFN6,66,0.003,0.041,54.19,,18.85,,62.5,,20.99,
SWALES,Margam 66 kV,Ffynnon Oer 66kV,FFYO6G,66,0.054,0.212,8.88,,3.94,,62.5,,25,
SWALES,Margam 66 kV,GRANGE 66kV,GRAN6,66,0.002,0.041,56.18,,19.15,,55.85,,19.77,
SWALES,Margam 66 kV,MARGAM SGT1 66kV,MAGS61,66,0.002,0.041,55.5,,19.03,,,,,
SWALES,Margam 66 kV,MARGAM SGT2 66kV,MAGS62,66,0.002,0.041,55.63,,19.07,,,,,
SWALES,Margam 66 kV,Ogmore Vale 66kV 1,OGMV61,66,0.052,0.201,9.18,,4.18,,78.75,,31.5,
SWALES,Margam 66 kV,Ogmore Vale 66kV 2,OGMV62,66,0.03,0.147,13.53,,5.48,,78.75,,31.5,
SWALES,Margam 66 kV,Pant Y Wal 66kV,PANY6G,66,0.032,0.156,12.94,,5.15,,62.5,,25,
SWALES,Margam 66 kV,Caerau Road 11kV,CAEA5,11,0.046,0.548,25.89,,9.78,,40,,16,
SWALES,Margam 66 kV,Llynfi 11kV,LLYN5,11,0.035,0.47,29.69,,11.34,,62.5,,24.21,
SWALES,Margam 66 kV,Ogmore Vale 11kV,OGMV5,11,0.051,0.607,22.94,,8.78,,32.75,,13.1,
SWALES,Pembroke 132 kV,Golden Hill 132kV  1,GOLD11,132,0.008,0.05,21.1,21.87,8.58,9.94,100,100,40,40
SWALES,Pembroke 132 kV,Golden Hill 132kV  2,GOLD12,132,0.003,0.039,29.28,33.26,10.76,13.07,100,100,36.19,40
SWALES,Pembroke 132 kV,Haverfordwest 132kV 1,HAVE11,132,0.009,0.062,17.38,17.7,7,7.43,100,100,40,40
SWALES,Pembroke 132 kV,Haverfordwest 132kV 2,HAVE12,132,0.009,0.062,17.33,17.59,6.99,7.4,62.5,78.75,25,31.5
SWALES,Pembroke 132 kV,Milford Haven 132kV,MIFH1,132,0.004,0.043,26.44,31.91,10,12.59,62.5,78.75,25,31.5
SWALES,Pembroke 132 kV,PEMBROKE 132kV '1',PEMB1A,132,0.002,0.036,33.09,40.6,11.63,14.97,78.75,100,25,36.42
SWALES,Pembroke 132 kV,PEMBROKE 132kV '2',PEMB1B,132,0.002,0.036,33.09,40.6,11.63,14.97,78.75,100,25,36.42
SWALES,Pembroke 132 kV,PEMBROKE 132kV '3',PEMB1C,132,0.002,0.036,33.1,40.61,11.63,14.98,78.75,100,25,36.43
SWALES,Pembroke 132 kV,South Hook 132kV 1,SHHK11,132,0.012,0.061,16.27,17.89,6.97,7.73,100,100,40,40
SWALES,Pembroke 132 kV,South Hook 132kV 2,SHHK12,132,0.012,0.061,16.51,17.64,7.06,7.62,100,100,40,40
SWALES,Pembroke 132 kV,Tiers Cross 132kV,TRSX1,132,0.009,0.054,19.18,21.56,7.93,9.07,78.75,78.75,31.5,31.5
SWALES,Pembroke 132 kV,South Hook 33 kV,SHHK3,33,0.011,0.17,27.82,,10.58,,62.5,,23.47,
SWALES,Pembroke 132 kV,Robeston (Elf) 11kV 1,ROBE51,11,0.019,0.32,43.64,,16.56,,78.75,,27.72,
SWALES,Pembroke 132 kV,Robeston (Elf) 11kV 2,ROBE52,11,0.019,0.323,43.38,,16.43,,78.75,,27.52,
SWALES,Pembroke 132 kV,Waterston (Gulf) 11kV 1,WATE51,11,0.012,0.199,70.31,,24.37,,100,,34.23,
SWALES,Pembroke 132 kV,Waterston (Gulf) 11kV 2,WATE52,11,0.012,0.199,69.94,,24.27,,100,,34.41,
SWALES,Pembroke 132 kV,Brawdy 33kV,BRAW3,33,0.279,0.477,5.95,,3.3,,62.5,,25,
SWALES,Pembroke 132 kV,Broadfield 33kV 1,BROF31,33,0.203,0.362,7.92,,4.34,,21.75,,8.7,
SWALES,Pembroke 132 kV,Broadfield 33kV 2,BROF32,33,0.203,0.362,7.92,,4.34,,21.75,,8.7,
SWALES,Pembroke 132 kV,Fenton Fm 33kV,FENT3G,33,0.029,0.146,28.83,,11.82,,78.75,,31.5,
SWALES,Pembroke 132 kV,Fishguard 33kV,FISH3,33,0.299,0.505,5.72,,3.13,,62.5,,25,
SWALES,Pembroke 132 kV,Golden Hill 33kV,GOLD3,33,0.014,0.121,37.58,,14.18,,62.5,,19.29,
SWALES,Pembroke 132 kV,Haverfordwest 33kV,HAVE3,33,0.016,0.124,37.55,,14.07,,62.5,,22.48,
SWALES,Pembroke 132 kV,Haverfordwest Solar 33kV PV,HAVS3G,33,0.022,0.13,33.81,,13.32,,62.5,,25,
SWALES,Pembroke 132 kV,Hoplass Fm 33kV,HOPL3G,33,0.169,0.479,6.93,,3.44,,62.5,,25,
SWALES,Pembroke 132 kV,Jordanston Farm 33kV,JORD3G,33,0.145,0.294,10.1,,5.42,,62.5,,25,
SWALES,Pembroke 132 kV,Liddestone Ridge 33kV,LIDR3G,33,0.222,0.345,7.59,,4.36,,62.5,,25,
SWALES,Pembroke 132 kV,Little Neath 33kV,LNTH3G,33,0.174,0.492,6.73,,3.35,,,,,
SWALES,Pembroke 132 kV,Nevern 33kV 2,NEVE32,33,0.65,0.959,2.72,,1.57,,21.75,,8.7,
SWALES,Pembroke 132 kV,Neyland 33kV 2,NEYL32,33,0.035,0.157,25.54,,10.94,,43.75,,17.5,
SWALES,Pembroke 132 kV,Neyland 33kV1,NEYL31,33,0.035,0.157,25.54,,10.95,,43.75,,17.5,
SWALES,Pembroke 132 kV,North Tenement Fm 33kV,NTEN3G,33,0.097,0.212,14.26,,7.59,,62.5,,25,
SWALES,Pembroke 132 kV,Oak Cottage 33kV,OAKC3G,33,0.1,0.205,14.54,,7.76,,62.5,,25,
SWALES,Pembroke 132 kV,Penblewin 33kV,PEBL3,33,0.305,0.564,5.63,,2.93,,62.5,,25,
SWALES,Pembroke 132 kV,Rudbaxton 33kV,RDBX3G,33,0.124,0.266,11.7,,6.09,,62.5,,25,
SWALES,Pembroke 132 kV,St Davids 33kV,STDA3,33,0.591,0.915,2.87,,1.67,,62.5,,25,
SWALES,Pembroke 132 kV,St Florence 33kV,STFL3,33,0.154,0.306,9.64,,5.2,,32.75,,13.1,
SWALES,Pembroke 132 kV,St Twynells 33kV 1,STTW31,33,0.099,0.331,10.64,,5.06,,62.5,,25,
SWALES,Pembroke 132 kV,St Twynells 33kV 2,STTW32,33,0.267,0.376,6.64,,3.81,,62.5,,25,
SWALES,Pembroke 132 kV,Steynton 33kV 1,STEY31,33,0.081,0.213,15.77,,7.79,,21.75,,8.7,
SWALES,Pembroke 132 kV,Steynton 33kV 2,STEY32,33,0.081,0.213,15.77,,7.79,,21.75,,8.7,
SWALES,Pembroke 132 kV,Tenby 33kV,TENB3,33,0.29,0.491,5.62,,3.14,,62.5,,25,
SWALES,Pembroke 132 kV,Wear Point WF,WEAR3G,33,0.067,0.207,17.01,,8.13,,62.5,,25,
SWALES,Pembroke 132 kV,West Farm 33kV,WSFM3G,33,0.031,0.147,26.76,,11.6,,62.5,,25,
SWALES,Pembroke 132 kV,Whitland 33kV,WLND3G,33,0.397,0.744,4.3,,2.22,,62.5,,25,
SWALES,Pembroke 132 kV,Withyhedges 33kV,WTHY3G,33,0.141,0.295,10.46,,5.49,,62.5,,25,
SWALES,Pembroke 132 kV,Yerbeston Chapel Hill 33kV,YEBS3G,33,0.157,0.284,9.67,,5.38,,,,,
SWALES,Pembroke 132 kV,Yerbeston Gate 33kV,YERB3G,33,0.206,0.359,7.66,,4.31,,62.5,,25,
SWALES,Pembroke 132 kV,Brawdy 11kV,BRAW5,11,0.316,0.903,11.8,,5.74,,50,,20,
SWALES,Pembroke 132 kV,Broadfield 11kV,BROF5,11,0.251,0.924,12.7,,5.73,,62.5,,25,
SWALES,Pembroke 132 kV,Fishguard 11kV,FISH5,11,0.331,0.974,11.41,,5.36,,50,,20,
SWALES,Pembroke 132 kV,Golden Hill 11kV,GOLD5,11,0.071,0.62,22.13,,8.5,,62.5,,25,
SWALES,Pembroke 132 kV,Haverfordwest P/Stn 11kV,HAVP5,11,0.073,0.636,22.13,,8.53,,50,,20,
SWALES,Pembroke 132 kV,Merlins Bridge 11kV,MERB5,11,0.089,0.722,19.18,,7.51,,32.75,,13.1,
SWALES,Pembroke 132 kV,Milford Haven Primary 11kV,MILP5,11,0.306,1.429,8.57,,3.73,,32.75,,13.1,
SWALES,Pembroke 132 kV,Nevern 11kV,NEVE5,11,0.763,2.418,4.57,,2.17,,32.75,,13.1,
SWALES,Pembroke 132 kV,Neyland 11kV,NEYL5,11,0.103,0.871,15.29,,6.09,,50,,20,
SWALES,Pembroke 132 kV,Penblewin 11kV,PEBL5,11,0.336,0.961,12.4,,5.7,,62.5,,25,
SWALES,Pembroke 132 kV,St Davids 11kV,STDA5,11,0.71,2.375,4.64,,2.2,,62.5,,25,
SWALES,Pembroke 132 kV,St Florence 11kV,STFL5,11,0.295,1.781,7.19,,3.03,,31.25,,12.5,
SWALES,Pembroke 132 kV,St Twynells 11kV,STTW5,11,0.188,1.026,11.91,,5.13,,62.5,,25,
SWALES,Pembroke 132 kV,Steynton 11kV,STEY5,11,0.124,0.75,17.38,,7.15,,31.25,,12.5,
SWALES,Pembroke 132 kV,Tenby 11kV,TENB5,11,0.351,1.562,7.76,,3.36,,62.5,,25,
SWALES,Pyle 132 kV,BOC Margam 132kV 1,BOCM11,132,0.004,0.044,26.6,26.3,10.06,10.62,50,62.5,20,25
SWALES,Pyle 132 kV,BOC Margam 132kV 2,BOCM12,132,0.004,0.044,26,24.67,9.88,10.1,50,62.5,20,25
SWALES,Pyle 132 kV,Bridgend 132kV 2,BREN12,132,0.006,0.056,20.04,19.59,7.9,8.2,100,100,40,40
SWALES,Pyle 132 kV,Fords Bridgend 132kV 1,FORB11,132,0.014,0.073,13.93,13.78,6.01,6.14,50,62.5,20,25
SWALES,Pyle 132 kV,Fords Bridgend 132kV 2,FORB12,132,0.014,0.073,13.83,12.34,5.99,5.68,50,62.5,20,25
SWALES,Pyle 132 kV,Margam 132kV '1',MAGA11,132,0.004,0.046,24.96,24.63,9.55,10,50,62.5,20,25
SWALES,Pyle 132 kV,Margam 132kV '2',MAGA12,132,0.004,0.047,24.38,23.18,9.39,9.55,50,62.5,20,25
SWALES,Pyle 132 kV,Margam Biomass 132kV,MBIO1,132,0.004,0.045,25.97,25.89,9.87,10.46,78.75,78.75,31.5,31.5
SWALES,Pyle 132 kV,PYLE 132kV,PYLE1,132,0.002,0.034,35.93,43.92,12.81,16.41,50,62.5,17.04,22.99
SWALES,Pyle 132 kV,Waterton Industrial 132kV 1,WIND11,132,0.013,0.071,14.39,14.28,6.17,6.33,50,62.5,20,25
SWALES,Pyle 132 kV,Waterton Industrial 132kV 2,WIND12,132,0.013,0.071,14.28,12.9,6.15,5.89,50,62.5,20,25
SWALES,Pyle 132 kV,Cefn Gwrgan T1 66kV,CEFN61,66,0.013,0.327,7.35,,2.73,,,,,
SWALES,Pyle 132 kV,Cefn Gwrgan T2 66kV,CEFN62,66,0.017,0.336,7.05,,2.66,,,,,
SWALES,Pyle 132 kV,Llynfi Afan 66kV,LLYA6G,66,0.039,0.278,7.51,,3,,78.75,,31.5,
SWALES,Pyle 132 kV,Margam GT1 66kV,MAGA61,66,0.013,0.327,7.36,,2.73,,,,,
SWALES,Pyle 132 kV,Margam GT2 66kV,MAGA62,66,0.016,0.335,7.06,,2.66,,,,,
SWALES,Pyle 132 kV,Mynydd Yr Aber 66kV,MYAB6G,66,0.046,0.297,6.9,,2.82,,78.75,,31.5,
SWALES,Pyle 132 kV,Waterton Industrial 11kV,WIND5,11,0.023,0.489,30.86,,11.13,,50,,15.99,
SWALES,Pyle 132 kV,BOC Biomass 33kV,BBIO3G,33,0.079,0.282,12.96,,6.13,,62.5,,25,
SWALES,Pyle 132 kV,Cenin Energy Pk 33kV,CNEP3G,33,0.048,0.178,21.09,,9.32,,62.5,,25,
SWALES,Pyle 132 kV,Cornelly 33kV,CORN3G,33,0.054,0.199,18.87,,8.42,,62.5,,25,
SWALES,Pyle 132 kV,Newton Down 33kV,NTDN3G,33,0.045,0.174,21.79,,9.58,,78.75,,31.5,
SWALES,Pyle 132 kV,Nottage 33kV 1,NOTT31,33,0.052,0.191,19.78,,8.77,,78.75,,31.5,
SWALES,Pyle 132 kV,Nottage 33kV 2,NOTT32,33,0.052,0.191,19.78,,8.77,,78.75,,31.5,
SWALES,Pyle 132 kV,Pyle 33kV,PYLE3,33,0.006,0.124,40.03,,14.05,,78.75,,20.2,
SWALES,Pyle 132 kV,Stormy Down 33kV,STMD3G,33,0.043,0.17,22.4,,9.83,,78.75,,31.5,
SWALES,Pyle 132 kV,Nottage 11kV,NOTT5,11,0.071,0.699,20.53,,7.62,,32.75,,13.1,
SWALES,Pyle 132 kV,Pyle 11kV,PYLE5,11,0.02,0.65,24.12,,8.33,,50,,11.97,
SWALES,Pyle 132 kV,Bridgend 33kV,BREN3,33,0.009,0.167,30.07,,10.79,,43.75,,15.01,
SWALES,Pyle 132 kV,Court Colman 33kV,CCLM3G,33,0.053,0.209,18.18,,8.28,,62.5,,25,
SWALES,Pyle 132 kV,Llangewydd 33kV 1,LLAG31,33,0.028,0.188,23.37,,9.47,,43.75,,17.5,
SWALES,Pyle 132 kV,Llangewydd 33kV 2,LLAG32,33,0.028,0.188,23.38,,9.48,,43.75,,17.5,
SWALES,Pyle 132 kV,Schwyll 33kV 2,SCHW32,33,0.105,0.288,11.44,,5.8,,65.5,,26.2,
SWALES,Pyle 132 kV,Bridgend Trading Estate 11kV,BRTE5,11,0.044,0.733,20.98,,7.51,,32.75,,11.76,
SWALES,Pyle 132 kV,Litchard 11kV,LITC5,11,0.014,0.647,24.89,,8.46,,62.5,,14.41,
SWALES,Pyle 132 kV,Llangewydd 11kV 1,LLAG51,11,0.067,0.694,21.28,,7.91,,62.5,,25,
SWALES,Pyle 132 kV,Llangewydd 11kV 2,LLAG52,11,0.067,0.694,21.28,,7.91,,62.5,,25,
SWALES,Pyle 132 kV,Schwyll 11kV,SCHW51,11,0.28,1.504,8.37,,3.56,,50,,20,
SWALES,Rassau 132 kV,Abergavenny 132kV 1,ABGA11,132,0.01,0.079,13.94,14.57,5.53,6.16,62.5,78.75,25,30.56
SWALES,Rassau 132 kV,Abergavenny 132kV 2,ABGA12,132,0.01,0.08,13.63,12.91,5.44,5.68,62.5,78.75,25,28.35
SWALES,Rassau 132 kV,Crumlin 132kV 1,CRUM11,132,0.009,0.071,15.7,15.96,6.15,6.7,50,62.5,20,23.61
SWALES,Rassau 132 kV,Crumlin 132kV 2,CRUM12,132,0.009,0.072,15.41,15.52,6.05,6.53,50,62.5,20,23.6
SWALES,Rassau 132 kV,Ebbw Vale 132kV 1,EBBW11,132,0.004,0.051,22.82,23.86,8.53,9.62,50,50,19.27,20
SWALES,Rassau 132 kV,Ebbw Vale 132kV 3,EBBW13,132,0.004,0.051,22.83,23.96,8.53,9.65,50,50,19.27,20
SWALES,Rassau 132 kV,Panteg 132kV 3,PANT13,132,0.017,0.105,10.01,10.7,4.15,4.52,78.75,78.75,31.5,31.5
SWALES,Rassau 132 kV,Pengam 132kV 1,PEGG11,132,0.013,0.08,13.03,12.24,5.41,5.46,62.5,62.5,25,25
SWALES,Rassau 132 kV,Pengam 132kV 2,PEGG12,132,0.013,0.079,13.23,12.47,5.49,5.56,62.5,62.5,25,25
SWALES,Rassau 132 kV,RASSAU 132kV,RASS1,132,0.002,0.038,32.72,36.12,11.45,13.4,50,62.5,15.31,21.49
SWALES,Rassau 132 kV,Rassau West 132kV 1,RASW11,132,0.002,0.042,28.77,29.37,10.36,11.31,62.5,62.5,19.96,23.28
SWALES,Rassau 132 kV,Rassau West 132kV 2,RASW12,132,0.002,0.042,28.77,29.36,10.36,11.31,62.5,62.5,19.96,23.29
SWALES,Rassau 132 kV,Crumlin 33kV,CRUM3,33,0.009,0.151,32.02,,11.44,,43.75,,14.88,
SWALES,Rassau 132 kV,Abergavenny 11kV,ABGA5,11,0.02,0.475,33.11,,11.49,,62.5,,18.37,
SWALES,Rassau 132 kV,Crumlin 11kV,CRUM5,11,0.025,0.414,36.58,,12.6,,50,,15.03,
SWALES,Rassau 132 kV,Ebbw Vale Central 11kV,EBBC5,11,0.018,0.432,34.15,,12.12,,50,,14.71,
SWALES,Rassau 132 kV,Pengam 11kV,PEGG5,11,0.024,0.462,34.55,,11.99,,62.5,,19.96,
SWALES,Rassau 132 kV,Rassau West 11kV,RASW5,11,0.018,0.463,33.57,,11.89,,50,,15.01,
SWALES,Rassau 132 kV,Abergavenny 66kV,ABGA6,66,0.015,0.131,17.61,,6.58,,50,,19.05,
SWALES,Rassau 132 kV,Abersychan 66kV,ABSY6,66,0.042,0.186,10.63,,4.61,,16.5,,6.6,
SWALES,Rassau 132 kV,Blaenavon 66kV,BLAE6,66,0.04,0.182,10.86,,4.72,,62.5,,25,
SWALES,Rassau 132 kV,Brecon 66kV,BREC6,66,0.091,0.29,6.26,,2.84,,62.5,,25,
SWALES,Rassau 132 kV,Bryn Titli 66kV WF,BTWF6G,66,0.111,0.396,4.88,,1.84,,78.75,,31.5,
SWALES,Rassau 132 kV,Builth Wells 66kV,BUIL6,66,0.085,0.292,6.48,,2.71,,62.5,,25,
SWALES,Rassau 132 kV,Crickhowell 66kV A,CRIC6A,66,0.048,0.2,9.69,,4.22,,78.75,,31.5,
SWALES,Rassau 132 kV,Crickhowell 66kV B,CRIC6B,66,0.046,0.196,9.87,,4.28,,78.75,,31.5,
SWALES,Rassau 132 kV,Glasbury 66kV,GLAS6,66,0.086,0.284,6.41,,2.86,,62.5,,25,
SWALES,Rassau 132 kV,Llandrindod Wells 66kV T1,LLDR61,66,0.101,0.344,5.45,,2.23,,100,,40,
SWALES,Rassau 132 kV,Llandrindod Wells 66kV T2,LLDR62,66,0.125,0.38,4.69,,2.09,,100,,40,
SWALES,Rassau 132 kV,Lower House 66kV,LHSE6G,66,0.072,0.223,7.98,,3.78,,78.75,,31.5,
SWALES,Rassau 132 kV,Manor Fm 66kV,MANO6G,66,0.05,0.18,10.16,,4.65,,78.75,,31.5,
SWALES,Rassau 132 kV,Monmouth 66kV,MONM6,66,0.078,0.223,7.75,,3.72,,78.75,,31.5,
SWALES,Rassau 132 kV,Panteg 66kV,PANT60,66,0.032,0.175,12,,4.94,,62.5,,25,
SWALES,Rassau 132 kV,Rhayader 66kV,RHAY6,66,0.112,0.379,4.98,,1.96,,62.5,,25,
SWALES,Rassau 132 kV,Usk 66kV,USK_6,66,0.065,0.212,8.56,,3.98,,16.5,,6.6,
SWALES,Rassau 132 kV,Abersychan 11kV,ABSY5,11,0.073,0.663,20.79,,8.07,,32.75,,13.1,
SWALES,Rassau 132 kV,Blaenavon 11kV,BLAE5,11,0.074,0.661,20.62,,8.07,,62.5,,25,
SWALES,Rassau 132 kV,Brecon 11kV,BREC5,11,0.115,0.706,18.92,,7.46,,32.75,,13.1,
SWALES,Rassau 132 kV,Builth Wells 11kV,BUIL5,11,0.119,0.788,16.89,,6.52,,32.75,,13.1,
SWALES,Rassau 132 kV,Caban Coch Hydro 11kV,CABA5,11,0.64,1.276,7.23,,3.63,,32.75,,13.1,
SWALES,Rassau 132 kV,Crickhowell 11kV A,CRIC5A,11,0.103,1.191,11.59,,4.46,,32.75,,13.1,
SWALES,Rassau 132 kV,Crickhowell 11kV B,CRIC5B,11,0.151,1.286,10.27,,4.11,,32.75,,13.1,
SWALES,Rassau 132 kV,Glasbury 11kV,GLAS5,11,0.117,0.734,17.56,,6.96,,32.75,,13.1,
SWALES,Rassau 132 kV,Llandrindod Wells 11kV,LLDR5,11,0.163,0.813,15.76,,6.18,,50,,20,
SWALES,Rassau 132 kV,Monmouth 11kV,MONM5,11,0.08,0.547,24.39,,9.36,,50,,20,
SWALES,Rassau 132 kV,Rhayader 11kV,RHAY5,11,0.197,0.913,13.58,,5.43,,32.75,,13.1,
SWALES,Rassau 132 kV,Usk 11kV,USK_5,11,0.097,0.695,19.61,,7.69,,32.75,,13.1,
SWALES,Rassau 132 kV,Abertillery 33kV No1,ABTI31,33,0.11,0.366,9.77,,4.63,,62.5,,25,
SWALES,Rassau 132 kV,Abertillery 33kV No2,ABTI32,33,0.107,0.362,9.94,,4.69,,62.5,,25,
SWALES,Rassau 132 kV,Crumlin 33kV,CRUM3G,33,0.01,0.152,31.37,,11.34,,62.5,,22.58,
SWALES,Rassau 132 kV,Cwm Cae Singrug 33kV,CCSG3G,33,0.05,0.255,15.69,,6.73,,62.5,,25,
SWALES,Rassau 132 kV,Cwmfelinfach 33kV,CWMF3,33,0.06,0.277,14.18,,6.2,,78.75,,31.5,
SWALES,Rassau 132 kV,Hafod Y Dafal 33kV,HFDF3G,33,0.108,0.323,10.59,,5.17,,62.5,,25,
SWALES,Rassau 132 kV,Hill Fm 33kV,HILL3G,33,0.063,0.277,13.99,,6.18,,62.5,,25,
SWALES,Rassau 132 kV,Manmoel 33kV,MMOL3G,33,0.084,0.284,12.55,,5.94,,62.5,,25,
SWALES,Rassau 132 kV,Pontllanfraith 33kV,POLL3,33,0.041,0.216,18.99,,8,,62.5,,25,
SWALES,Rassau 132 kV,Abertillery 11kV,ABTI5,11,0.105,0.815,16.68,,6.62,,62.5,,25,
SWALES,Rassau 132 kV,Cwmfelinfach 11kV,CWMF5,11,0.098,0.835,16.34,,6.44,,50,,20,
SWALES,Rassau 132 kV,Pontllanfraith 11kV,POLL5,11,0.081,0.738,19.12,,7.34,,32.75,,13.1,
SWALES,Rassau 132 kV,Ebbw Vale 33kV,EBBW3,33,0.01,0.104,43.75,,15.19,,62.5,,22.7,
SWALES,Rassau 132 kV,Rassau IE 33kV,RSIE3G,33,0.055,0.191,18.8,,8.12,,62.5,,25,
SWALES,Rassau 132 kV,Tredegar 33kV,TRED3,33,0.039,0.176,21.92,,9.09,,43.75,,17.5,
SWALES,Rassau 132 kV,Waun Y Pound 33kV,WNYP3,33,0.023,0.127,31.91,,12.17,,62.5,,25,
SWALES,Rassau 132 kV,Brynmawr 11kV,BRMA5,11,0.063,0.636,22.07,,8.34,,32.75,,13.1,
SWALES,Rassau 132 kV,Tredegar 11kV,TRED5,11,0.083,0.682,19.69,,7.72,,62.5,,25,
SWALES,Swansea North 132 kV,Ammanford 132kV 1,AMMA11,132,0.006,0.047,23.33,21.55,9.19,9.06,76.5,76.5,30.6,30.6
SWALES,Swansea North 132 kV,Ammanford 132kV 2,AMMA12,132,0.006,0.046,24.67,22.09,9.6,9.27,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Bettws WF 132kV,BTWS1,132,0.005,0.041,28.25,26.16,10.67,10.9,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Blaen Gwen WF 132kV,BLAE1,132,0.019,0.078,13,12.53,5.62,5.49,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Brechfa West 132kV,BREW1,132,0.028,0.121,8.68,9.8,3.89,4.29,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Briton Ferry 132kV 2,BRIF12,132,0.011,0.071,14.92,13.5,6.16,5.69,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Carmarthen 132kV 1,CARM11,132,0.012,0.063,16.4,15.47,6.89,6.82,50,50,20,20
SWALES,Swansea North 132 kV,Carmarthen 132kV 2,CARM12,132,0.012,0.064,16.31,15.52,6.82,6.81,50,62.5,20,25
SWALES,Swansea North 132 kV,Hirwaun 132kV 1,HIRW11,132,0.021,0.09,11.02,11.58,4.79,5.09,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Hirwaun 132kV 2,HIRW12,132,0.022,0.095,10.23,10.18,4.55,4.48,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Lampeter 132kV,LAMP1,132,0.026,0.096,9.73,10.44,4.45,4.81,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Llanarth 132kV,LLAN1,132,0.031,0.11,8.4,8.85,3.92,4.03,62.5,62.5,25,25
SWALES,Swansea North 132 kV,Llanelli 132kV 1,LLEL11,132,0.009,0.058,18.52,14.91,7.67,6.66,50,62.5,20,25
SWALES,Swansea North 132 kV,Llanelli 132kV 2,LLEL12,132,0.008,0.047,21.98,16.19,9.22,8.02,50,62.5,20,25
SWALES,Swansea North 132 kV,Maesgwyn 132kV,MAES1,132,0.016,0.077,13.37,14.51,5.61,6.21,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Morriston 132kV 1,MORR11,132,0.004,0.039,28.83,26.22,11.2,11,50,62.5,20,25
SWALES,Swansea North 132 kV,Morriston 132kV 2,MORR12,132,0.004,0.039,28.77,25.97,11.18,10.92,50,62.5,20,25
SWALES,Swansea North 132 kV,New Lodge 132kV,NEWL1,132,0.009,0.062,17.37,13.27,7.23,6.43,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Rhos 132kV Main 1,RHOS11,132,0.011,0.061,17.56,18.56,7.19,7.86,38.25,38.25,15.3,15.3
SWALES,Swansea North 132 kV,Swansea North 132kV No1 Main,SWNT1A,132,0.002,0.027,45.23,50.46,16.31,19.33,78.75,100,26.71,36.18
SWALES,Swansea North 132 kV,Swansea North 132kV No1 Reserve,SWNT1B,132,0.002,0.027,45.2,50.43,16.3,19.32,78.75,100,26.71,36.18
SWALES,Swansea North 132 kV,Swansea North 132kV No2 Main,SWNT1C,132,0.002,0.027,43.93,52.48,15.77,19.77,78.75,100,27.29,36.52
SWALES,Swansea North 132 kV,Swansea North 132kV No2 Reserve,SWNT1D,132,0.002,0.027,43.9,52.47,15.76,19.76,78.75,100,27.29,36.51
SWALES,Swansea North 132 kV,TROSTRE 132kV 1,TROS11,132,0.007,0.051,21.55,19.43,8.77,8.39,62.5,62.5,25,25
SWALES,Swansea North 132 kV,TROSTRE 132kV 2,TROS12,132,0.008,0.051,20.33,19.47,8.5,8.25,62.5,62.5,25,25
