Area,GSP Group,Name,Node,Voltage,System Resistance,System Reactance,Three Phase Peak Make Fault Current,Single Phase Peak Make Current,Three Phase RMS Break Fault Current,Single Phase RMS Break Fault Current,Three Phase Peak Make Rating,Single Phase Peak Make Rating,Three Phase RMS Break Rating,Single Phase RMS Break Rating
SWALES,Swansea North 132 kV,Ystradgynlais 132kV 1,YSTR11,132,0.01,0.067,16.04,15.41,6.56,6.51,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Ystradgynlais 132kV 2,YSTR12,132,0.009,0.063,17.47,17.62,6.96,7.37,78.75,78.75,31.5,31.5
SWALES,Swansea North 132 kV,Gowerton East 33kV,GOWE3,33,0.017,0.166,26.57,,9.06,,62.5,,24.12,
SWALES,Swansea North 132 kV,Gowerton STOR 33kV,GOWE3G,33,0.018,0.166,26.47,,9.01,,62.5,,25,
SWALES,Swansea North 132 kV,Swansea West 33kV,SWAW3,33,0.008,0.139,36.31,,12.93,,78.75,,28.79,
SWALES,Swansea North 132 kV,Tir John 33kV,TIRJ3,33,0.006,0.112,44.68,,15.65,,78.75,,25.52,
SWALES,Swansea North 132 kV,Tir John 33kV T3,TIRJ33,33,0.007,0.113,43.43,,15.42,,65,,22.64,
SWALES,Swansea North 132 kV,Tir John 33kV T4,TIRJ34,33,0.008,0.113,43.19,,15.37,,65,,22.94,
SWALES,Swansea North 132 kV,Trostre 33kV,TROS3,33,0.008,0.114,42,,15.6,,62.5,,22.89,
SWALES,Swansea North 132 kV,Llanelli 11kV 1,LLEL5A,11,0.027,0.457,32.94,,11.97,,62.5,,21.53,
SWALES,Swansea North 132 kV,Llanelli 11kV 2,LLEL5B,11,0.027,0.457,32.94,,11.97,,62.5,,21.53,
SWALES,Swansea North 132 kV,Morriston A 11kV,MORR5,11,0.017,0.446,34.9,,12.3,,50,,14.61,
SWALES,Swansea North 132 kV,Morriston B 11kV,MORN5,11,0.025,0.46,32.59,,11.95,,62.5,,20.82,
SWALES,Swansea North 132 kV,Crymlyn Burrows 33kV,CRBW3G,33,0.031,0.157,25.77,,10.91,,62.5,,25,
SWALES,Swansea North 132 kV,Llandarcy 33kV 1,LLCY31,33,0.042,0.211,19.25,,7.88,,62.5,,25,
SWALES,Swansea North 132 kV,Llandarcy 33kV 2,LLCY32,33,0.062,0.264,14.57,,6.53,,62.5,,25,
SWALES,Swansea North 132 kV,Llandarcy STOR 33kV,LLCY3G,33,0.043,0.212,19.04,,7.82,,62.5,,25,
SWALES,Swansea North 132 kV,Ravenhill 33kV 4,RAVE34,33,0.025,0.163,26.54,,10.81,,43.75,,17.5,
SWALES,Swansea North 132 kV,Tir John STOR 33kV,TJGF3G,33,0.007,0.112,44.29,,15.59,,,,,
SWALES,Swansea North 132 kV,Gethin Street 11kV,GETH5,11,0.047,0.668,21.97,,8.11,,50,,19.06,
SWALES,Swansea North 132 kV,Jersey Marine 11kV,JERM5,11,0.018,0.474,31,,11.29,,50,,14.52,
SWALES,Swansea North 132 kV,Llandarcy 11kV,LLCY5,11,0.06,0.731,19.71,,7.35,,62.5,,25,
SWALES,Swansea North 132 kV,Strand 11kV,STRA5,11,0.046,0.609,24.26,,8.93,,32.75,,13.1,
SWALES,Swansea North 132 kV,Swansea Waterfront 11kV,SWWF5,11,0.025,0.518,28.59,,10.36,,62.5,,20.4,
SWALES,Swansea North 132 kV,Upper Bank 11kV,UPBK5,11,0.051,0.649,22.91,,8.4,,32.75,,13.1,
SWALES,Swansea North 132 kV,Tir John 6.6kV,TIRJ7,6.6,0.043,0.65,36.43,,13.81,,54.5,,20.37,
SWALES,Swansea North 132 kV,Afan Way 33kV STOR,AFAN3G,33,0.035,0.141,27.21,,11.91,,,,,
SWALES,Swansea North 132 kV,Baglan PV 33kV,BAGL3G,33,0.027,0.129,30.79,,13.24,,62.5,,25,
SWALES,Swansea North 132 kV,Briton Ferry 33kV,BRIF3,33,0.007,0.109,44.59,,15.92,,80.33,,31.5,
SWALES,Swansea North 132 kV,Briton Ferry STOR 33kV,BFGF3G1,33,0.009,0.111,42.84,,15.63,,62.5,,23.44,
SWALES,Swansea North 132 kV,Mynydd Brombil 33kV,MBRM3G,33,0.103,0.311,11.2,,5.41,,62.5,,25,
SWALES,Swansea North 132 kV,Pantymoch 33kV,PNTM3G,33,0.079,0.257,13.86,,6.59,,62.5,,25,
SWALES,Swansea North 132 kV,Briton Ferry 11kV,BRIF5,11,0.052,1.231,12.45,,4.43,,62.5,,19.39,
SWALES,Swansea North 132 kV,Commercial Street 11kV,COMS5,11,0.066,0.636,22.83,,8.62,,50,,20,
SWALES,Swansea North 132 kV,Victoria Rd 11kV,VICR5,11,0.045,0.462,31.75,,11.56,,50,,20,
SWALES,Swansea North 132 kV,Wern 11kV,WERN5,11,0.053,0.602,23.52,,8.73,,62.5,,25,
SWALES,Swansea North 132 kV,Ynys St 11kV,YNST5,11,0.12,0.507,24.17,,10.26,,62.5,,25,
SWALES,Swansea North 132 kV,Abergelli Fm 33kV,ABGL3G,33,0.033,0.16,24.55,,10.81,,62.5,,25,
SWALES,Swansea North 132 kV,Brynwhilach Fm 33kV,BRNW3G,33,0.006,0.131,37.55,,13.55,,62.5,,18.82,
SWALES,Swansea North 132 kV,Cefn Betingau A 33kV,CBET3G,33,0.035,0.183,21.92,,9.51,,62.5,,25,
SWALES,Swansea North 132 kV,Clase 33kV,CLAS3,33,0.031,0.169,24.04,,10.29,,78.75,,31.5,
SWALES,Swansea North 132 kV,Felindre Pumping Station,FELI3,33,0.008,0.134,35.95,,13.23,,62.5,,21.33,
SWALES,Swansea North 132 kV,Garngoch 33kV,GARN3,33,0.037,0.19,21.57,,9.25,,62.5,,25,
SWALES,Swansea North 132 kV,Gelliwern Isaf 33kV,GLWI3G,33,0.04,0.202,19.78,,8.65,,62.5,,25,
SWALES,Swansea North 132 kV,Inco Europe South 33kV 1,INCS31,33,0.087,0.286,12.3,,5.96,,,,,
SWALES,Swansea North 132 kV,Inco Europe South 33kV 1,INCS31,33,0.087,0.286,12.3,,5.96,,,,,
SWALES,Swansea North 132 kV,Inco Europe South 33kV 2,INCS32,33,0.116,0.303,10.74,,5.47,,,,,
SWALES,Swansea North 132 kV,Inco Europe South 33kV 2,INCS32,33,0.116,0.303,10.74,,5.47,,,,,
SWALES,Swansea North 132 kV,Lime Street 33kV,LIME3,33,0.052,0.217,17.77,,8.01,,62.5,,25,
SWALES,Swansea North 132 kV,Ravenhill 33kV 3,RAVE33,33,0.044,0.185,20.61,,9.33,,43.75,,17.5,
SWALES,Swansea North 132 kV,Rhyd Y Pandy 33kV,RYPD3G,33,0.044,0.192,20.04,,9.04,,62.5,,25,
SWALES,Swansea North 132 kV,Swansea North 33kV,SWAN3,33,0.004,0.129,39.29,,13.8,,62.5,,14.94,
SWALES,Swansea North 132 kV,Waunarlwydd 33kV,WAUN3,33,0.037,0.185,21.9,,9.46,,62.5,,25,
SWALES,Swansea North 132 kV,Clase 11kV,CLAS5,11,0.067,0.942,14.92,,5.38,,50,,18.15,
SWALES,Swansea North 132 kV,Garngoch 11kV,GARN5,11,0.064,0.551,25.98,,9.9,,62.5,,25,
SWALES,Swansea North 132 kV,Kingsbridge 11kV,KING5,11,0.147,0.614,19.39,,8.55,,32.75,,13.1,
SWALES,Swansea North 132 kV,Lime Street 11kV,LIME5,11,0.093,0.588,22.8,,9.16,,62.5,,25,
SWALES,Swansea North 132 kV,Swansea North Local 11kV,SWAN5,11,0.054,0.691,19.69,,7.68,,62.5,,25,
SWALES,Swansea North 132 kV,Bishopston 33kV,BISH3,33,0.16,0.41,7.87,,4.06,,62.5,,25,
SWALES,Swansea North 132 kV,Cockett Valley 33kV,CCKV3G,33,0.049,0.196,19.31,,8.77,,62.5,,25,
SWALES,Swansea North 132 kV,Llanrhidian 33kV,LRHI3,33,0.723,0.666,2.89,,1.83,,78.75,,31.5,
SWALES,Swansea North 132 kV,Swansea University 33kV 1,SWAU31,33,0.043,0.178,21.64,,9.78,,,,,
SWALES,Swansea North 132 kV,Swansea University 33kV 2,SWAU32,33,0.045,0.178,21.26,,9.72,,,,,
SWALES,Swansea North 132 kV,Waunarlwydd STOR 33kV,WNGF3G,33,0.037,0.173,23.18,,10.04,,62.5,,25,
SWALES,Swansea North 132 kV,Bishopston 11kV 1,BISH51,11,0.273,1.876,6.93,,2.86,,32.75,,13.1,
SWALES,Swansea North 132 kV,Bishopston 11kV 2,BISH52,11,0.273,1.869,6.91,,2.87,,32.75,,13.1,
SWALES,Swansea North 132 kV,Llanrhidian 11kV 1,LRHI51,11,0.837,2.128,4.94,,2.43,,62.5,,25,
SWALES,Swansea North 132 kV,Llanrhidian 11kV 2,LRHI52,11,0.837,2.128,4.47,,2.33,,62.5,,25,
SWALES,Swansea North 132 kV,Ravenhill 11kV,RAVE5,11,0.047,0.67,22.13,,8.13,,32.75,,12.43,
SWALES,Swansea North 132 kV,Sketty Park 11kV,SKET5,11,0.051,0.671,21.71,,8.08,,54.5,,21.8,
SWALES,Swansea North 132 kV,Swansea Trading Estate 11kV,SWAT5,11,0.043,0.678,21.78,,8.03,,32.75,,12.02,
SWALES,Swansea North 132 kV,Uplands 11kV,UPLA5,11,0.036,0.484,30.12,,11.2,,62.5,,24.1,
SWALES,Swansea North 132 kV,West Cross 11kV,WESX5,11,0.09,0.709,19.34,,7.65,,50,,20,
SWALES,Swansea North 132 kV,Blaenlliedi Fm 33kV,BLDI3G,33,0.159,0.428,7.77,,3.9,,62.5,,25,
SWALES,Swansea North 132 kV,Brynteg Fm 33kV,BTEG3G,33,0.081,0.267,13.37,,6.38,,62.5,,25,
SWALES,Swansea North 132 kV,Cynheidre ABI 33kV 2,CYNH3,33,0.107,0.337,10.5,,5.04,,32.75,,13.1,
SWALES,Swansea North 132 kV,Ffos Las 33kV,FOSL3G,33,0.115,0.397,9.18,,4.33,,62.5,,25,
SWALES,Swansea North 132 kV,Kidwelly 33kV,KIDW3,33,0.132,0.413,8.58,,4.14,,62.5,,25,
SWALES,Swansea North 132 kV,Maes Ar Dafen 33kV 1,MAES31,33,0.017,0.123,35.1,,14.3,,62.5,,25,
SWALES,Swansea North 132 kV,Maes Ar Dafen 33kV 2,MAES32,33,0.018,0.124,34.8,,14.24,,62.5,,25,
SWALES,Swansea North 132 kV,Meinciau & Tumble 33kV Tee,METM3T,33,0.133,0.401,8.72,,4.25,,32.75,,13.1,
SWALES,Swansea North 132 kV,New Lodge 33kV 1,NEWL31,33,0.072,0.331,11.94,,5.28,,32.75,,13.1,
SWALES,Swansea North 132 kV,Pentre Fm 33kV,PNTR3G,33,0.184,0.475,6.89,,3.51,,62.5,,25,
SWALES,Swansea North 132 kV,Pont Andrew 33kV,PNTA3G,33,0.184,0.497,6.7,,3.38,,62.5,,25,
SWALES,Swansea North 132 kV,Pontyates 33kV,PONY3,33,0.125,0.38,9.23,,4.48,,78.75,,31.5,
SWALES,Swansea North 132 kV,Westfa 33kV 1,WESF31,33,0.039,0.19,20.91,,9.19,,62.5,,25,
SWALES,Swansea North 132 kV,Westfa 33kV 2,WESF32,33,0.044,0.158,23.12,,10.85,,62.5,,25,
SWALES,Swansea North 132 kV,Kidwelly 11kV,KIDW5,11,0.175,0.906,13.6,,5.89,,62.5,,25,
SWALES,Swansea North 132 kV,Maes Ar Dafen 11kV,MAES5,11,0.044,0.499,28.25,,10.84,,62.5,,25,
SWALES,Swansea North 132 kV,Meinciau 11kV,MEIN5,11,0.248,1.873,6.95,,2.85,,32.75,,13.1,
SWALES,Swansea North 132 kV,New Lodge 11kV,NEWL5,11,0.095,0.76,17.62,,7.09,,32.75,,13.1,
SWALES,Swansea North 132 kV,Pontyates 11kV,PONY5,11,0.184,1.071,11.86,,4.99,,62.5,,25,
SWALES,Swansea North 132 kV,Westfa 11kV,WESF5,11,0.04,0.484,29.69,,11.12,,50,,20,
SWALES,Swansea North 132 kV,Aberaeron 33kV,ABAE3,33,0.42,0.513,4.42,,2.69,,62.5,,25,
SWALES,Swansea North 132 kV,Ammanford 33kV,AMMA3,33,0.015,0.149,32.62,,12.01,,62.5,,20.21,
SWALES,Swansea North 132 kV,Blaen Bowi 33kV,BLBW31G,33,0.133,0.349,9.75,,4.8,,62.5,,25,
SWALES,Swansea North 132 kV,Blaenporth 33kV,BLAP3,33,0.173,0.349,8.88,,4.6,,62.5,,25,
SWALES,Swansea North 132 kV,Bridell 33kV,BRID3,33,0.242,0.496,6.36,,3.27,,62.5,,25,
SWALES,Swansea North 132 kV,Cardigan 33kV,CARG3,33,0.236,0.481,6.62,,3.37,,62.5,,25,
SWALES,Swansea North 132 kV,Carmarthen 33kV 1,CARM3A,33,0.022,0.138,32.31,,12.28,,65.5,,26.2,
SWALES,Swansea North 132 kV,Carmarthen 33kV 2,CARM3B,33,0.022,0.138,32.31,,12.28,,65.5,,26.2,
SWALES,Swansea North 132 kV,Clawdd Ddu 33kV,CLWD3G,33,0.028,0.174,25.3,,10.17,,62.5,,25,
SWALES,Swansea North 132 kV,Crosshands 33 kV,CRHA3,33,0.06,0.237,16.49,,7.35,,62.5,,25,
SWALES,Swansea North 132 kV,Crugmore Fm 33kV,CRUG3G,33,0.243,0.48,6.49,,3.35,,62.5,,25,
SWALES,Swansea North 132 kV,Cwmffrwd 33kV 1,CWFR31,33,0.097,0.243,13.34,,6.62,,65.5,,26.2,
SWALES,Swansea North 132 kV,Dyffryn Brodyn 33 kV,DYFG3G,33,0.234,0.594,5.76,,2.32,,62.5,,25,
SWALES,Swansea North 132 kV,Dyffryn Brodyn 33kV,DYFF3,33,0.234,0.594,5.76,,2.32,,62.5,,25,
SWALES,Swansea North 132 kV,Lampeter 33kV,LAMP3,33,0.053,0.204,19.69,,8.45,,62.5,,25,
SWALES,Swansea North 132 kV,Llanarth 33kV,LLAN3,33,0.067,0.259,15.59,,6.65,,62.5,,25,
SWALES,Swansea North 132 kV,Llandeilo 33kV,LDEI3,33,0.195,0.33,8.09,,4.62,,62.5,,25,
SWALES,Swansea North 132 kV,Llandovery 33kV,LDOV3,33,0.264,0.46,5.96,,3.36,,62.5,,25,
SWALES,Swansea North 132 kV,Llanfihangel Ystrad 33kV,LLAY3,33,0.147,0.322,9.67,,4.94,,62.5,,25,
SWALES,Swansea North 132 kV,Llanfyrnach 33kV,LFYR3,33,0.302,0.715,4.6,,1.97,,62.5,,25,
SWALES,Swansea North 132 kV,Llangadog 33kV,LGAD3,33,0.268,0.439,6.01,,3.46,,62.5,,25,
SWALES,Swansea North 132 kV,Llanllwni 33kV,LWNI3,33,0.17,0.331,8.71,,4.78,,62.5,,25,
SWALES,Swansea North 132 kV,Llwyndu 33kV,LWND3G,33,0.175,0.351,8.81,,4.57,,62.5,,25,
SWALES,Swansea North 132 kV,Llyn Brianne 33kV,LBRI3G,33,0.537,0.724,3.8,,2.01,,62.5,,25,
SWALES,Swansea North 132 kV,Nevern 33kV 1,NEVE31,33,0.497,0.826,3.26,,1.85,,21.75,,8.7,
SWALES,Swansea North 132 kV,Newcastle Emlyn South 33kV 1,NCES31,33,0.15,0.385,8.89,,4.34,,62.5,,25,
SWALES,Swansea North 132 kV,Newcastle Emlyn South 33kV 2,NCES32,33,0.203,0.412,7.49,,3.88,,62.5,,25,
SWALES,Swansea North 132 kV,Parc Cynog 33kV,PCYN3,33,0.248,0.517,5.94,,2.83,,62.5,,25,
SWALES,Swansea North 132 kV,Pendine 33kV 1,PEND31,33,0.192,0.469,6.89,,3.23,,62.5,,25,
SWALES,Swansea North 132 kV,Pendine 33kV 2,PEND32,33,0.192,0.469,6.89,,3.23,,62.5,,25,
SWALES,Swansea North 132 kV,Penycae 33kV,PNYC3G,33,0.049,0.182,20.84,,9.44,,62.5,,25,
SWALES,Swansea North 132 kV,Pont Ar Anell 33kV,PONA3,33,0.254,0.442,6.09,,3.47,,62.5,,25,
SWALES,Swansea North 132 kV,Red Court 33kV,REDC3G,33,0.023,0.139,31.71,,12.15,,62.5,,25,
SWALES,Swansea North 132 kV,Rhos 33kV,RHOS3,33,0.051,0.196,20.98,,8.84,,62.5,,25,
SWALES,Swansea North 132 kV,Saron 33kV,SRON3G,33,0.063,0.195,18.25,,8.69,,,,,
SWALES,Swansea North 132 kV,St Clears 33kV 1,STCL31,33,0.217,0.48,6.4,,3.29,,62.5,,25,
SWALES,Swansea North 132 kV,St Clears 33kV 2,STCL32,33,0.156,0.362,8.83,,4.13,,62.5,,25,
SWALES,Swansea North 132 kV,Tregaron 33kV,TREG3,33,0.436,0.751,3.8,,2.11,,62.5,,25,
SWALES,Swansea North 132 kV,Trevaughan 33kV 1,TREV31,33,0.071,0.233,15.5,,7.1,,62.5,,25,
SWALES,Swansea North 132 kV,Trevaughan 33kV 2,TREV32,33,0.07,0.238,15.41,,6.99,,62.5,,25,
SWALES,Swansea North 132 kV,Tumble 33kV,TUMB3,33,0.067,0.266,14.71,,6.55,,62.5,,25,
SWALES,Swansea North 132 kV,WGWB RIVER TOWY INTAKE 33kV,WGWB3,33,0.206,0.343,7.62,,4.37,,62.5,,25,
SWALES,Swansea North 132 kV,Whitland 33kV 1,WHIT31,33,0.199,0.447,7.12,,3.24,,62.5,,25,
SWALES,Swansea North 132 kV,Whitland 33kV 2,WHIT32,33,0.199,0.447,7.12,,3.24,,62.5,,25,
SWALES,Swansea North 132 kV,Aberaeron 11kV,ABAE51,11,0.478,1.529,7.07,,3.38,,32.75,,13.1,
SWALES,Swansea North 132 kV,Blaenporth 11kV,BLAP5,11,0.226,1.059,11.58,,4.99,,50,,20,
SWALES,Swansea North 132 kV,Bridell 11kV,BRID5,11,0.293,1.197,9.99,,4.4,,50,,20,
SWALES,Swansea North 132 kV,Cardigan 11kV,CARG5,11,0.261,0.864,13.43,,6.03,,50,,20,
SWALES,Swansea North 132 kV,Crosshands 11kV,CRHA5,11,0.093,0.695,19.28,,7.71,,62.5,,25,
SWALES,Swansea North 132 kV,Cwmffrwd 11kV,CWFR5,11,0.098,0.764,17.24,,6.86,,62.5,,25,
SWALES,Swansea North 132 kV,Hendy 11kV,HEND5,11,0.113,0.817,16.24,,6.57,,32.75,,13.1,
SWALES,Swansea North 132 kV,Lampeter 11kV,LAMP5,11,0.083,0.675,19.88,,7.86,,50,,20,
SWALES,Swansea North 132 kV,Llanarth 11kV,LLAN5,11,0.105,0.827,16.35,,6.43,,62.5,,25,
SWALES,Swansea North 132 kV,Llandeilo 11kV,LDEI5,11,0.218,0.724,14.74,,7.05,,50,,20,
SWALES,Swansea North 132 kV,Llandovery 11kV,LDOV5,11,0.321,1.18,9.41,,4.38,,50,,20,
SWALES,Swansea North 132 kV,Llanfihangel Ystrad 11kV,LLAY5,11,0.143,0.723,17.12,,6.96,,50,,20,
SWALES,Swansea North 132 kV,Llanfyrnach 11kV,LFYR5,11,0.375,1.316,8.59,,3.62,,62.5,,25,
SWALES,Swansea North 132 kV,Llangadog 11kV,LGAD5,11,0.325,1.185,9.29,,4.35,,50,,20,
SWALES,Swansea North 132 kV,Llanllwni 11kV,LWNI5,11,0.215,0.732,14.77,,7.03,,62.5,,25,
SWALES,Swansea North 132 kV,Nantgaredig 11kV,NANG5,11,0.333,1.756,6.91,,3,,31.25,,12.5,
SWALES,Swansea North 132 kV,Newcastle Emlyn South 11kV,NCES5,11,0.162,0.822,15.38,,6.46,,32.75,,13.1,
SWALES,Swansea North 132 kV,Pantyffynon 11kV,PANF5,11,0.072,0.747,19.81,,7.37,,50,,20,
SWALES,Swansea North 132 kV,Pendine 11kV 1,PEND51,11,0.246,1.199,10.03,,4.24,,62.5,,25,
SWALES,Swansea North 132 kV,Pendine 11kV 2,PEND52,11,0.246,1.199,10.03,,4.24,,62.5,,25,
SWALES,Swansea North 132 kV,Pont Ar Anell 11kV,PONA5,11,0.31,1.164,9.37,,4.4,,62.5,,25,
SWALES,Swansea North 132 kV,Rhos 11kV,RHOS5,11,0.086,0.715,19.22,,7.45,,50,,20,
SWALES,Swansea North 132 kV,St Clears 11kV,STCL5,11,0.17,0.855,14.09,,6.01,,62.5,,25,
SWALES,Swansea North 132 kV,Tregaron 11kV,TREG5,11,0.404,1.274,8.81,,4.17,,50,,20,
SWALES,Swansea North 132 kV,Trevaughan 11kV,TREV5,11,0.065,0.669,21.66,,8.01,,62.5,,25,
SWALES,Swansea North 132 kV,Tumble 11kV,TUMB5,11,0.119,0.821,16.33,,6.56,,32.75,,13.1,
SWALES,Swansea North 132 kV,Whitland 11kV,WHIT5,11,0.256,1.169,10.25,,4.29,,62.5,,25,
SWALES,Swansea North 132 kV,Abercrave 33kV,ABEC3,33,0.093,0.269,12.84,,6.25,,43.75,,17.5,
SWALES,Swansea North 132 kV,Gwaun Cae Gurwen 33kV No 1,GWAU31,33,0.144,0.457,7.82,,3.71,,62.5,,25,
SWALES,Swansea North 132 kV,Gwaun Cae Gurwen 33kV No 2,GWAU32,33,0.145,0.452,7.81,,3.77,,62.5,,25,
SWALES,Swansea North 132 kV,Mynydd Y Gwrhyd 33kV,MYNG3G,33,0.132,0.407,8.63,,4.18,,62.5,,25,
SWALES,Swansea North 132 kV,Pontardawe 33kV,POND3,33,0.097,0.348,10.81,,4.95,,62.5,,25,
SWALES,Swansea North 132 kV,Pwllfa Gwatkin 33 kV,PGTN3G,33,0.103,0.353,10.43,,4.81,,62.5,,25,
SWALES,Swansea North 132 kV,Travellers Rest 33kV,TRAV3,33,0.019,0.156,29.83,,11.34,,62.5,,24.06,
SWALES,Swansea North 132 kV,Abercrave 11kV,ABEC5,11,0.133,0.841,15.3,,6.36,,62.5,,25,
SWALES,Swansea North 132 kV,Aberpergwm 11kV,ABEP5,11,0.123,0.749,17.19,,7.14,,50,,20,
SWALES,Swansea North 132 kV,Gwaun Cae Gurwen 11kV,GWAU5,11,0.151,1.043,12.72,,5.15,,62.5,,25,
SWALES,Swansea North 132 kV,Pontardawe 11kV,POND5,11,0.133,0.836,15.93,,6.45,,32.75,,13.1,
SWALES,Swansea North 132 kV,Travellers Rest 11kV,TRAV5,11,0.103,0.719,18.71,,7.52,,50,,20,
SWALES,Swansea North 132 kV,Aberdare 33kV,ABDA3,33,0.1,0.273,12.85,,6.06,,21.75,,8.7,
SWALES,Swansea North 132 kV,Aberpergwm 33kV 1,ABEP31,33,0.169,0.365,8.58,,4.42,,62.5,,25,
SWALES,Swansea North 132 kV,Aberpergwm 33kV 2,ABEP32,33,0.105,0.258,12.78,,6.38,,62.5,,25,
SWALES,Swansea North 132 kV,Hendre Fawr Fm 33kV,HNDR3G,33,0.08,0.202,16.56,,8.12,,62.5,,25,
SWALES,Swansea North 132 kV,Hirwaun 33kV,HIRW3,33,0.03,0.128,33.42,,13.05,,62.5,,25,
SWALES,Swansea North 132 kV,Maerdy 33kV,MAER3,33,0.145,0.232,12.45,,6.04,,78.75,,31.5,
SWALES,Swansea North 132 kV,Maerdy Windfarm 33kV,MAEW3G,33,0.185,0.255,10.47,,5.14,,62.5,,25,
SWALES,Swansea North 132 kV,Pen Y Cymoedd 33kV,PYCM3,33,0.109,0.26,12.65,,6.21,,,,,
SWALES,Swansea North 132 kV,Rhigos Road 33kV,RGOS3G,33,0.037,0.135,29.85,,12.31,,78.75,,31.5,
SWALES,Swansea North 132 kV,Swansea North 132kV No1 Reserve,MAEG3G,33,0.112,0.282,11.62,,5.85,,62.5,,25,
SWALES,Swansea North 132 kV,Western Coal 33kV,WSTC3,33,0.106,0.262,12.6,,6.3,,62.5,,25,
SWALES,Swansea North 132 kV,Ynysfeio 33kV,YNYS3,33,0.134,0.304,10.88,,5.22,,21.75,,8.7,
SWALES,Swansea North 132 kV,Aberdare 11kV,ABDA5,11,0.113,0.627,21.3,,8.28,,50,,20,
SWALES,Swansea North 132 kV,Hirwaun 11kV,HIRW5,11,0.059,0.648,22.04,,8.27,,31.25,,11.98,
SWALES,Swansea North 132 kV,Swansea North 132kV No2 Reserve,MAER5,11,0.141,0.743,17.36,,6.86,,62.5,,25,
SWALES,Swansea North 132 kV,Ynysfeio 11kV,YNYS5,11,0.18,0.804,15.54,,6.54,,50,,20,
SWALES,Upper Boat 132 & 33 kV,Aberaman 33kV STOR,ABAM3G,33,0.074,0.239,14.64,,7.16,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Aberaman Park 33kV STOR,ABPK3G,33,0.084,0.251,13.82,,6.71,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Berthllwyd Fm 33kV,BRTH3G,33,0.057,0.158,20.37,,10.35,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Caerphilly 33kV 1,CAER31,33,0.09,0.278,12.55,,6.05,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Catnic 33kV,CATN3,33,0.073,0.234,14.57,,7.15,,50,,20,
SWALES,Upper Boat 132 & 33 kV,Creigiau 33kV,CREI3,33,0.072,0.205,16.13,,8.09,,43.75,,17.5,
SWALES,Upper Boat 132 & 33 kV,Energlyn 33kV 1,ENER31,33,0.067,0.217,15.99,,7.73,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Energlyn 33kV 2,ENER32,33,0.073,0.234,14.63,,7.17,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Ferndale Windfarm 33kV,FERG3,33,0.088,0.232,13.95,,7.04,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Gas Yard 33kV T1,GASY31,33,0.052,0.188,19.09,,9.01,,43.75,,17.5,
SWALES,Upper Boat 132 & 33 kV,Gas Yard 33kV T2,GASY32,33,0.065,0.241,15.04,,7.05,,43.75,,17.5,
SWALES,Upper Boat 132 & 33 kV,Ironbridge 33kV,IRON3,33,0.067,0.197,16.9,,8.43,,65.5,,26.2,
SWALES,Upper Boat 132 & 33 kV,Lady Windsor 33kV,LADY3,33,0.048,0.182,20.07,,9.39,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Middle Fan 33kV 1,MIDD31,33,0.152,0.286,10.78,,5.26,,65.5,,26.2,
SWALES,Upper Boat 132 & 33 kV,Middle Fan 33kV 2,MIDD32,33,0.078,0.216,15.25,,7.69,,65.5,,26.2,
SWALES,Upper Boat 132 & 33 kV,Mill St Tonyrefail 33kV,MILL3,33,0.067,0.207,16.77,,7.98,,65.5,,26.2,
SWALES,Upper Boat 132 & 33 kV,Morlanga 33kV,MORL3,33,0.091,0.243,13.18,,6.75,,43.75,,17.5,
SWALES,Upper Boat 132 & 33 kV,Mountain Ash 33kV T1,MOUA31,33,0.044,0.166,22.46,,10.36,,,,,
SWALES,Upper Boat 132 & 33 kV,Mountain Ash 33kV T2,MOUA32,33,0.053,0.185,19.71,,9.22,,78.75,,31.5,
SWALES,Upper Boat 132 & 33 kV,Mountain Ash Grid 33kV,MOUA3,33,0.025,0.127,32.05,,13.69,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Mynydd Portref 33kV,MYNP3G,33,0.088,0.29,12.31,,5.66,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Nelson 33kV,NELS3,33,0.056,0.201,17.95,,8.49,,43.75,,17.5,
SWALES,Upper Boat 132 & 33 kV,Pen Rhiw 33kV,PENR3G,33,0.036,0.146,25.9,,11.74,,78.75,,31.5,
SWALES,Upper Boat 132 & 33 kV,St Peters Church 33kV,SPTC3G,33,0.137,0.213,12.11,,6.94,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Taff Ely Windfarm 33kV,TEWF3G,33,0.091,0.298,11.91,,5.51,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Tonypandy 33kV,TONY3,33,0.05,0.167,21.75,,9.96,,43.75,,17.5,
SWALES,Upper Boat 132 & 33 kV,Tonypandy STOR 33kV,TNYS3G,33,0.05,0.167,21.67,,9.93,,62.5,,25,
SWALES,Upper Boat 132 & 33 kV,Trethomas 33kV 1,TRET31,33,0.125,0.364,9.32,,4.58,,78.75,,31.5,
SWALES,Upper Boat 132 & 33 kV,Trethomas 33kV 2,TRET32,33,0.128,0.377,8.9,,4.42,,78.75,,31.5,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 33kV 1,UPPB31,33,0.006,0.072,64.18,,24,,66.81,,26.2,
SWALES,Upper Boat 132 & 33 kV,Upper Boat 33kV 2,UPPB32,33,0.006,0.072,64.12,,23.97,,66.81,,26.2,
SWALES,Upper Boat 132 & 33 kV,Wattstown 33kV,WATT3,33,0.058,0.172,19.69,,9.6,,43.75,,17.5,
SWALES,Upper Boat 132 & 33 kV,Caerphilly 11kV,CAER5,11,0.08,0.724,19.6,,7.54,,50,,20,
SWALES,Upper Boat 132 & 33 kV,Catnic 11kV,CATN5,11,0.189,1.677,7.84,,3.22,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Creigiau 11kV,CREI5,11,0.118,0.766,16.85,,6.98,,50,,20,
SWALES,Upper Boat 132 & 33 kV,Gas Yard 11kV,GASY5,11,0.056,0.477,27.89,,11.17,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Ironbridge 11kV,IRON5,11,0.106,0.761,17.1,,7.02,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Lady Windsor 11kV,LADY5,11,0.231,1.538,8.31,,3.47,,50,,20,
SWALES,Upper Boat 132 & 33 kV,Middle Fan 11kV,MIDD5,11,0.194,1.641,8.3,,3.3,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Mill St Tonyrefail 11kV,MILL5,11,0.095,0.761,17.71,,7.02,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Morlanga 11kV,MORL5,11,0.145,0.929,13.48,,5.68,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Nelson 11kV,NELS5,11,0.087,0.72,18.87,,7.5,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Tonypandy 11kV,TONY5,11,0.073,0.667,21.59,,8.17,,32.75,,13.1,
SWALES,Upper Boat 132 & 33 kV,Trethomas 11kV,TRET5,11,0.12,0.786,16.16,,6.74,,50,,20,
SWALES,Upper Boat 132 & 33 kV,Wattstown 11kV,WATT5,11,0.105,0.695,18.4,,7.65,,32.75,,13.1,
SWALES,Upper Boat 132 kV,Abertysswg 33kV,ABTY3,33,0.093,0.288,12.22,,5.8,,62.5,,25,
SWALES,Upper Boat 132 kV,Bargoed 33kV,BARG3G,33,0.07,0.244,14.83,,6.81,,62.5,,25,
SWALES,Upper Boat 132 kV,Dowlais 33kV,DOWL3,33,0.016,0.126,34.88,,13.24,,62.5,,25,
SWALES,Upper Boat 132 kV,Dowlais East 33kV STOR,DOWE3G,33,0.024,0.133,30.64,,12.46,,62.5,,25,
SWALES,Upper Boat 132 kV,Dowlais West 33kV STOR,DOWW3G,33,0.021,0.131,31.84,,12.58,,62.5,,25,
SWALES,Upper Boat 132 kV,Hendai Fm 33kV,HNDF3G,33,0.14,0.399,8.45,,4.16,,62.5,,25,
SWALES,Upper Boat 132 kV,Nantwen 33kV,NANW3,33,0.074,0.259,14.1,,6.46,,43.75,,17.5,
SWALES,Upper Boat 132 kV,Pen Bryn Oer 33kV,PBRN3G,33,0.075,0.26,13.75,,6.43,,62.5,,25,
SWALES,Upper Boat 132 kV,Pentrebach 33kV,PENT3,33,0.083,0.277,12.98,,6.04,,65.5,,26.2,
SWALES,Upper Boat 132 kV,Swansea Road 33kV,SWRD3,33,0.072,0.267,13.97,,6.32,,62.5,,25,
SWALES,Upper Boat 132 kV,Trecatti 33kV,TCAT3G,33,0.054,0.202,18.28,,8.18,,62.5,,25,
SWALES,Upper Boat 132 kV,Abertysswg 11kV,ABTY5,11,0.132,0.853,15.71,,6.32,,32.75,,13.1,
SWALES,Upper Boat 132 kV,Nantwen 11kV,NANW5,11,0.254,1.839,7.23,,2.94,,62.5,,25,
SWALES,Upper Boat 132 kV,Pentrebach 11kV,PENT5,11,0.121,0.82,15.78,,6.48,,32.75,,13.1,
SWALES,Upper Boat 132 kV,Swansea Road 11kV,SWRD5,11,0.113,0.761,17.36,,7.02,,31.25,,12.5,
SWALES,Upper Boat 132 kV,Dowlais 132kV 1,DOWL11,132,0.024,0.11,9.12,9.27,3.96,4.27,50,62.5,20,25
SWALES,Upper Boat 132 kV,Dowlais 132kV 2,DOWL12,132,0.025,0.108,9.04,9.11,4.01,4.25,50,62.5,20,25
SWALES,Upper Boat 132 kV,Energlyn 132kV 1,ENER11,132,0.006,0.055,20.43,20.23,8.02,8.54,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Energlyn 132kV 2,ENER12,132,0.006,0.055,20.42,20.22,8.02,8.54,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Merthyr East 132kV 1,MERE11,132,0.027,0.116,8.51,8.48,3.74,3.95,50,62.5,20,25
SWALES,Upper Boat 132 kV,Merthyr East 132kV 2,MERE12,132,0.027,0.114,8.44,8.35,3.79,3.93,50,62.5,20,25
SWALES,Upper Boat 132 kV,Mountain Ash Grid 132kV GT2,MOUA12,132,0.01,0.066,15.77,15.52,6.57,6.75,62.5,62.5,25,25
SWALES,Upper Boat 132 kV,Mynydd Y Bwllfa 132kV,MYNB1,132,0.018,0.09,11.39,11.17,4.88,5.06,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Nantgarw 132kV 1,NANT11,132,0.005,0.052,22.06,22.44,8.45,9.05,62.5,62.5,23.75,25
SWALES,Upper Boat 132 kV,Nantgarw 132kV 2,NANT12,132,0.005,0.052,22.08,22.48,8.45,9.06,62.5,62.5,23.7,25
SWALES,Upper Boat 132 kV,Pencoed 132kV 1,PENC11,132,0.012,0.079,13.18,12.05,5.5,5.32,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pencoed 132kV 105 ACB,PNCD11,132,0.013,0.074,13.96,13.21,5.95,5.88,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pencoed 132kV 2,PENC12,132,0.012,0.079,13.19,12.05,5.5,5.32,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pencoed 132kV 205 ACB,PNCD12,132,0.013,0.073,14.1,12.45,6.03,5.68,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pontyclun 132kV 1,PYCN11,132,0.006,0.063,17.72,17.47,6.93,7.28,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Pontyclun 132kV 2,PYCN12,132,0.006,0.063,17.74,17.51,6.94,7.29,78.75,78.75,31.5,31.5
SWALES,Upper Boat 132 kV,Talbot Green 132kV 1,TALB11,132,0.006,0.06,18.86,18.63,7.33,7.62,50,62.5,20,25
SWALES,Upper Boat 132 kV,Talbot Green 132kV 2,TALB12,132,0.006,0.06,18.87,18.66,7.33,7.63,50,62.5,20,25
SWALES,Upper Boat 132 kV,UPPER BOAT 132kV,UPPB1,132,0.002,0.044,27.75,31.55,10.02,11.88,50,62.5,15.91,21.66
SWALES,Upper Boat 132 kV,Energlyn 11kV,ENER5,11,0.015,0.479,31.86,,11.29,,62.5,,16.75,
SWALES,Upper Boat 132 kV,Merthyr East 11kV,MERE5,11,0.033,0.507,30.07,,10.76,,50,,17.91,
SWALES,Upper Boat 132 kV,Mountain Ash 11kV,MOUA5,11,0.061,0.701,20.8,,7.83,,62.5,,25,
SWALES,Upper Boat 132 kV,Nantgarw 11kV,NANT5,11,0.015,0.477,32.14,,11.47,,50,,13.79,
SWALES,Upper Boat 132 kV,Pencoed 11kV,PENC5,11,0.019,0.482,31.82,,11.28,,62.5,,18.63,
SWALES,Upper Boat 132 kV,Pontyclun 11kV,PYCN5,11,0.015,0.408,36.78,,13.13,,50,,14.46,
SWALES,Upper Boat 132 kV,Talbot Green 11kV,TALB5,11,0.019,0.457,33.52,,11.8,,50,,14.29,
SWALES,Upper Boat 132 kV,Upper Boat 11kV,UPPB5,11,0.015,0.462,33.67,,11.86,,50,,13.48,
SWALES,Uskmouth 132 kV,Cwmbran 132kV 1,CWMB11,132,0.013,0.075,13.48,11.27,5.76,5.1,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Cwmbran 132kV 2,CWMB12,132,0.012,0.072,14.27,13.24,6.03,5.72,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Llantarnam 132kV 1,LLTA11,132,0.008,0.046,21.96,21.84,9.27,9.71,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Llantarnam 132kV 2,LLTA12,132,0.007,0.055,19.66,19.95,7.91,8.22,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Magor 132kV 1,MAGO11,132,0.007,0.05,21.26,14.93,8.68,9.03,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Magor 132kV 2,MAGO12,132,0.007,0.05,21.12,14.77,8.61,8.9,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Newport East 132kV 1,NEWE11,132,0.004,0.038,28.61,28.67,11.2,11.97,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Newport East 132kV 2,NEWE12,132,0.004,0.038,28.31,26.5,11.15,11.46,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport South 132kV 1,NEWS11,132,0.002,0.029,39.87,43.45,14.77,17.2,50,62.5,18.52,25
SWALES,Uskmouth 132 kV,Newport South 132kV 2,NEWS12,132,0.003,0.033,33.72,34.72,12.88,14.17,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport South 132kV 3,NEWS13,132,0.002,0.029,39.75,43.3,14.76,17.18,78.75,78.75,29.45,31.5
SWALES,Uskmouth 132 kV,Newport South 132kV 4,NEWS14,132,0.003,0.033,33.71,34.7,12.88,14.16,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Newport West 132kV 1,NEWW11,132,0.004,0.033,32.51,31.44,12.93,13.75,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport West 132kV 2,NEWW12,132,0.006,0.036,28.57,26.33,11.78,11.89,50,62.5,20,25
SWALES,Uskmouth 132 kV,Newport West 132kV 3,NEWW13,132,0.004,0.033,32.43,31.37,12.89,13.71,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Newport West 132kV 4,NEWW14,132,0.006,0.036,28.51,26.28,11.75,11.86,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Panteg 132 kV 1,PANT11,132,0.011,0.068,14.99,13.13,6.35,5.64,78.75,78.75,31.5,31.5
SWALES,Uskmouth 132 kV,Panteg 132kV 2,PANT12,132,0.011,0.069,14.83,12.76,6.29,5.57,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,Pontypool North 132kV,POPN11,132,0.011,0.073,14.17,12.41,5.93,5.3,62.5,62.5,25,25
SWALES,Uskmouth 132 kV,SIMS 132kV,SIMS11,132,0.004,0.032,34.09,34.13,13.32,14.39,62.5,78.75,25,31.5
SWALES,Uskmouth 132 kV,Sudbrook 132kV 1,SUDB11,132,0.013,0.065,15.03,10.64,6.65,6.98,50,62.5,20,24.37
SWALES,Uskmouth 132 kV,Sudbrook 132kV 2,SUDB12,132,0.014,0.066,14.73,10.46,6.54,6.83,50,62.5,20,25
SWALES,Uskmouth 132 kV,USKMOUTH 132kV 'A',USKM1A,132,0.001,0.023,52.02,68.56,18.18,25.03,62.5,78.75,19.55,26.3
SWALES,Uskmouth 132 kV,USKMOUTH 132kV 'B',USKM1B,132,0.001,0.023,51.94,68.43,18.15,24.98,62.5,78.75,19.54,26.28
SWALES,Uskmouth 132 kV,Pontypool North 66kV,POPN6,66,0.05,0.236,8.21,,3.69,,62.5,,25,
SWALES,Uskmouth 132 kV,Cwmbran 11kV,CWMB5,11,0.026,0.459,32.46,,11.84,,50,,17.68,
SWALES,Uskmouth 132 kV,Llantarnam 11kV,LLTA5,11,0.024,0.417,36.73,,13.17,,50,,17.44,
SWALES,Uskmouth 132 kV,Magor 11kV,MAGO5,11,0.018,0.349,42.53,,14.91,,50,,15.71,
SWALES,Uskmouth 132 kV,Newport East 11kV A,NEWE5A,11,0.007,0.438,36.88,,12.8,,62.5,,13.7,
SWALES,Uskmouth 132 kV,Newport East 11kV B,NEWE5B,11,0.007,0.436,36.99,,12.86,,62.5,,13.73,
SWALES,Uskmouth 132 kV,Newport South 11kV,NEWS5,11,0.013,0.421,37.43,,12.84,,62.5,,16.7,
SWALES,Uskmouth 132 kV,Newport West 1/2 11kV,NEWW5,11,0.02,0.345,43.75,,15.32,,50,,16.83,
SWALES,Uskmouth 132 kV,Newport West 3/4 11kV,NEWW53,11,0.016,0.444,32.59,,12.06,,50,,14.84,
SWALES,Uskmouth 132 kV,Panteg 11kV,PANT5,11,0.026,0.448,34.27,,12.28,,40,,14.19,
SWALES,Uskmouth 132 kV,Pontypool North 11kV 1,POPN51,11,0.035,0.498,28.06,,10.7,,50,,18.11,
SWALES,Uskmouth 132 kV,Pontypool North 11kV 2,POPN52,11,0.035,0.498,28.06,,10.7,,50,,18.11,
SWALES,Uskmouth 132 kV,Chepstow 33kV T1,CHEP31,33,0.173,0.404,7.99,,4.05,,62.5,,25,
SWALES,Uskmouth 132 kV,Newhouse 33kV 1,NEWH31,33,0.106,0.334,10.34,,5.07,,62.5,,25,
SWALES,Uskmouth 132 kV,Newhouse 33kV 2,NEWH32,33,0.097,0.339,10.67,,5.04,,62.5,,25,
SWALES,Uskmouth 132 kV,Oak Grove Fm 33kV,OAKG3G,33,0.081,0.262,13.38,,6.47,,62.5,,25,
SWALES,Uskmouth 132 kV,Rhewl Fm 33kV,RHWL3G,33,0.154,0.366,8.51,,4.48,,62.5,,25,
SWALES,Uskmouth 132 kV,Sudbrook 33kV,SUDB3,33,0.014,0.172,27.24,,10.28,,62.5,,25,
SWALES,Uskmouth 132 kV,Caldicot 11kV,CALD5,11,0.168,0.65,18.26,,7.94,,62.5,,25,
SWALES,Uskmouth 132 kV,Chepstow 11kV,CHEP5,11,0.118,0.616,20.35,,8.56,,50,,20,
SWALES,Uskmouth 132 kV,Mitel 11kV,MITE5,11,0.224,0.599,16.24,,8.25,,32.75,,13.1,
SWALES,Uskmouth 132 kV,Newhouse 11kV,NEWH5,11,0.165,1.365,9.9,,3.93,,50,,20,
SWALES,Uskmouth 132 kV,St Arvans 11kV,STAR5,11,0.469,2.064,5.7,,2.56,,32.75,,13.1,
SWALES,Uskmouth 132 kV,Sudbrook 11kV,SUDB5,11,0.058,0.544,25.63,,9.76,,62.5,,23.04,
SWALES,Uskmouth 132 kV,British Energy 33kV,BRIE3G,33,0.005,0.106,45.03,,16.32,,62.5,,19.93,
SWALES,Uskmouth 132 kV,Newport South 33kV,NEWS3,33,0.004,0.105,46.05,,16.49,,78.75,,23.12,
SWALES,Uskmouth 132 kV,Traston Rd STOR 33kV,TRST3G,33,0.006,0.107,44.26,,16.21,,62.5,,21.44,
SWALES,Uskmouth 132 kV,Ringlands 11kV,RING5,11,0.047,0.659,22.37,,8.18,,50,,19.27,
SWALES,Uskmouth 132 kV,Llantarnam 66kV,LLTA6,66,0.008,0.131,18.11,,6.82,,62.5,,22.92,
SWALES,Uskmouth 132 kV,Rogerstone 66kV 1,ROGE61,66,0.034,0.184,11,,4.78,,78.75,,31.5,
SWALES,Uskmouth 132 kV,Rogerstone 66kV 2,ROGE62,66,0.049,0.219,8.8,,3.98,,78.75,,31.5,
SWALES,Uskmouth 132 kV,Rogerstone 11kV,ROGE5,11,0.04,0.544,27.16,,9.96,,50,,19.29,
SWALES,Uskmouth 33kV,ALPHA STEEL 33kV '1',ALPH31,33,0.009,0.184,25.62,,9.53,,,,,
SWALES,Uskmouth 33kV,ALPHA STEEL 33kV '2',ALPH32,33,0.009,0.184,25.64,,9.53,,,,,
SWALES,Uskmouth 33kV,USKMOUTH 33kV 1,USKM31,33,0.006,0.189,25.13,,9.23,,,,,
SWALES,Uskmouth 33kV,USKMOUTH 33kV 2,USKM32,33,0.005,0.167,28.74,,10.47,,,,,
